Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,0,308.0,349.0,4.7,14.4,596.0,467.51,369.72
2018,3,24,13,15,308.0,345.5,4.7,14.3,588.0,443.18,349.73
2018,3,24,13,30,308.0,342.0,4.7,14.2,580.0,418.35,329.1
2018,3,24,13,45,398.0,302.0,4.7,14.1,600.0,398.35,311.05
2018,3,24,14,0,488.0,262.0,4.7,14.0,620.0,372.65,286.72
2018,3,24,14,15,662.5,193.0,4.65,13.8,656.0,340.58,253.3
2018,3,24,14,30,837.0,124.0,4.6,13.6,692.0,295.67,206.6
2018,3,24,14,45,857.0,109.5,4.55,13.4,663.0,238.36,154.85
2018,3,24,15,0,877.0,95.0,4.5,13.2,634.0,178.65,104.52
2018,3,24,15,15,808.0,104.0,4.5,13.2,572.5,127.32,72.88
2018,3,24,15,30,739.0,113.0,4.5,13.2,511.0,76.04,61.62
2018,3,24,15,45,576.5,127.0,4.25,12.7,420.0,82.76,67.9
2018,3,24,16,0,414.0,141.0,4.0,12.2,329.0,94.46,78.6
2018,3,24,16,15,502.5,115.5,3.75,11.8,317.0,79.99,66.11
2018,3,24,16,30,591.0,90.0,3.5,11.4,305.0,63.96,52.06
2018,3,24,16,45,450.0,90.5,3.25,11.0,239.0,65.37,53.51
2018,3,24,17,0,309.0,91.0,3.0,10.6,173.0,66.51,54.57
2018,3,24,17,15,245.0,75.0,2.65,9.9,131.0,58.07,46.85
2018,3,24,17,30,181.0,59.0,2.3,9.2,89.0,46.21,35.76
2018,3,24,17,45,143.5,40.5,1.9,8.55,59.0,32.29,22.41
2018,3,24,18,0,106.0,22.0,1.5,7.9,29.0,17.27,2.36
2018,3,24,18,15,53.0,11.0,1.5,7.6,14.5,10.01,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,25,5,45,7.5,2.0,0.85,5.3,2.0,0.0,0.0
2018,3,25,6,0,15.0,4.0,0.8,5.5,4.0,0.0,0.0
2018,3,25,6,15,128.0,19.0,1.1,6.3,29.5,94.53,0.0
2018,3,25,6,30,241.0,34.0,1.4,7.1,55.0,240.74,180.19
2018,3,25,6,45,378.5,44.0,1.65,7.85,103.5,351.43,292.28
2018,3,25,7,0,516.0,54.0,1.9,8.6,152.0,475.89,399.76
2018,3,25,7,15,465.0,71.0,2.05,9.0,180.0,474.02,400.49
2018,3,25,7,30,414.0,88.0,2.2,9.4,208.0,462.86,391.98
2018,3,25,7,45,587.5,82.0,2.35,9.8,289.0,611.28,510.69
2018,3,25,8,0,761.0,76.0,2.5,10.2,370.0,754.64,618.23
2018,3,25,8,15,791.0,80.0,2.6,10.5,422.5,798.78,648.06
2018,3,25,8,30,821.0,84.0,2.7,10.8,475.0,840.91,676.62
2018,3,25,8,45,842.0,87.0,2.75,11.1,523.5,871.51,695.99
2018,3,25,9,0,863.0,90.0,2.8,11.4,572.0,899.27,713.22
2018,3,25,9,15,880.5,92.0,2.85,11.6,617.0,910.9,719.16
2018,3,25,9,30,898.0,94.0,2.9,11.8,662.0,928.03,729.27
2018,3,25,9,45,887.5,103.5,3.0,12.05,692.0,925.05,725.48
2018,3,25,10,0,877.0,113.0,3.1,12.3,722.0,926.82,725.4
2018,3,25,10,15,908.0,106.5,3.15,12.45,761.5,927.51,724.56
2018,3,25,10,30,939.0,100.0,3.2,12.6,801.0,932.87,727.19
2018,3,25,10,45,944.5,101.0,3.25,12.75,824.5,920.24,717.27
2018,3,25,11,0,950.0,102.0,3.3,12.9,848.0,904.0,705.1
2018,3,25,11,15,954.0,102.5,3.35,13.0,864.0,882.48,689.44
2018,3,25,11,30,958.0,103.0,3.4,13.1,880.0,857.55,671.45
2018,3,25,11,45,960.5,103.5,3.5,13.15,888.0,828.15,650.67
2018,3,25,12,0,963.0,104.0,3.6,13.2,896.0,795.61,627.56
2018,3,25,12,15,962.5,104.0,3.65,13.25,895.0,757.57,598.85
2018,3,25,12,30,962.0,104.0,3.7,13.3,894.0,716.9,566.93
2018,3,25,12,45,840.5,153.5,3.8,13.3,838.5,644.6,509.65
2018,3,25,13,0,719.0,203.0,3.9,13.3,783.0,575.78,454.59
2018,3,25,13,15,443.5,239.0,3.95,13.25,594.5,426.11,337.27
2018,3,25,13,30,168.0,275.0,4.0,13.2,406.0,307.14,243.24
2018,3,25,13,45,241.0,301.0,4.05,13.2,482.0,338.44,266.45
2018,3,25,14,0,314.0,327.0,4.1,13.2,558.0,364.39,283.7
2018,3,25,14,15,224.5,269.5,4.15,13.1,431.0,273.23,211.95
2018,3,25,14,30,135.0,212.0,4.2,13.0,304.0,201.05,155.85
2018,3,25,14,45,80.5,179.5,4.2,12.9,233.5,156.72,121.57
2018,3,25,15,0,26.0,147.0,4.2,12.8,163.0,125.28,98.31
2018,3,25,15,15,260.0,145.5,4.2,12.8,287.5,122.73,88.29
2018,3,25,15,30,494.0,144.0,4.2,12.8,412.0,97.17,80.23
2018,3,25,15,45,654.0,111.5,4.15,12.45,432.0,72.14,58.56
2018,3,25,16,0,814.0,79.0,4.1,12.1,452.0,58.59,46.82
2018,3,25,16,15,781.5,74.5,3.9,11.75,398.5,56.57,45.24
2018,3,25,16,30,749.0,70.0,3.7,11.4,345.0,54.48,43.56
2018,3,25,16,45,700.0,65.5,3.45,11.1,290.5,52.25,41.69
2018,3,25,17,0,651.0,61.0,3.2,10.8,236.0,45.7,35.8
2018,3,25,17,15,579.5,53.5,2.9,10.1,184.0,41.13,31.6
2018,3,25,17,30,508.0,46.0,2.6,9.4,132.0,36.46,27.07
2018,3,25,17,45,370.5,36.0,2.3,8.75,86.5,29.28,19.88
2018,3,25,18,0,233.0,26.0,2.0,8.1,41.0,21.98,6.24
2018,3,25,18,15,116.5,13.0,1.95,7.8,20.5,11.82,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,2.8,6.8,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,2.9,6.9,6.0,0.0,0.0
2018,3,26,6,15,191.0,20.5,3.1,7.3,35.5,134.63,0.0
2018,3,26,6,30,341.0,34.0,3.3,7.7,65.0,301.75,233.76
2018,3,26,6,45,459.5,42.0,3.45,8.15,114.0,406.76,340.95
2018,3,26,7,0,578.0,50.0,3.6,8.6,163.0,517.9,438.06
2018,3,26,7,15,647.5,55.5,3.75,9.15,218.0,594.83,502.37
2018,3,26,7,30,717.0,61.0,3.9,9.7,273.0,668.59,560.99
2018,3,26,7,45,763.0,64.5,4.05,10.3,329.0,728.38,606.04
2018,3,26,8,0,809.0,68.0,4.2,10.9,385.0,787.54,649.1
2018,3,26,8,15,838.5,71.0,4.25,11.4,438.5,830.86,678.65
2018,3,26,8,30,868.0,74.0,4.3,11.9,492.0,872.1,706.03
2018,3,26,8,45,889.5,76.0,4.4,12.45,542.0,893.99,718.97
2018,3,26,9,0,911.0,78.0,4.5,13.0,592.0,921.59,736.13
2018,3,26,9,15,926.0,80.0,4.55,13.4,636.5,940.24,746.71
2018,3,26,9,30,941.0,82.0,4.6,13.8,681.0,955.48,754.95
2018,3,26,9,45,953.0,83.0,4.65,14.2,720.0,963.25,757.97
2018,3,26,10,0,965.0,84.0,4.7,14.6,759.0,967.33,758.56
2018,3,26,10,15,970.5,86.5,4.7,14.85,790.0,963.51,753.77
2018,3,26,10,30,976.0,89.0,4.7,15.1,821.0,955.88,746.52
2018,3,26,10,45,978.5,91.5,4.7,15.4,844.5,941.86,734.8
2018,3,26,11,0,981.0,94.0,4.7,15.7,868.0,924.15,720.68
2018,3,26,11,15,982.5,95.0,4.7,15.85,883.0,900.5,702.9
2018,3,26,11,30,984.0,96.0,4.7,16.0,898.0,873.45,682.81
2018,3,26,11,45,984.0,96.5,4.7,16.2,904.5,841.48,659.13
2018,3,26,12,0,984.0,97.0,4.7,16.4,911.0,806.47,633.27
2018,3,26,12,15,984.5,96.5,4.7,16.5,910.0,767.98,604.27
2018,3,26,12,30,985.0,96.0,4.7,16.6,909.0,726.75,571.61
2018,3,26,12,45,983.5,95.0,4.65,16.7,899.0,681.31,534.93
2018,3,26,13,0,982.0,94.0,4.6,16.8,889.0,633.66,495.81
2018,3,26,13,15,978.0,92.5,4.55,16.8,870.5,582.3,453.13
2018,3,26,13,30,974.0,91.0,4.5,16.8,852.0,529.39,408.13
2018,3,26,13,45,968.5,89.5,4.4,16.85,826.0,474.52,360.24
2018,3,26,14,0,963.0,88.0,4.3,16.9,800.0,418.67,310.48
2018,3,26,14,15,953.0,87.0,4.25,16.8,766.5,361.1,258.81
2018,3,26,14,30,943.0,86.0,4.2,16.7,733.0,303.48,206.81
2018,3,26,14,45,929.0,84.5,4.15,16.6,692.0,244.9,155.31
2018,3,26,15,0,915.0,83.0,4.1,16.5,651.0,187.19,108.19
2018,3,26,15,15,898.5,81.0,4.1,16.5,605.5,130.03,69.85
2018,3,26,15,30,882.0,79.0,4.1,16.5,560.0,74.47,49.25
2018,3,26,15,45,856.0,77.0,3.9,16.1,509.0,55.83,43.47
2018,3,26,16,0,830.0,75.0,3.7,15.7,458.0,55.61,43.52
2018,3,26,16,15,793.5,72.0,3.25,15.15,403.5,54.59,42.87
2018,3,26,16,30,757.0,69.0,2.8,14.6,349.0,53.6,42.22
2018,3,26,16,45,707.5,64.5,2.4,14.05,294.0,51.33,40.37
2018,3,26,17,0,658.0,60.0,2.0,13.5,239.0,44.82,34.64
2018,3,26,17,15,581.5,54.0,1.85,12.55,186.5,41.44,31.59
2018,3,26,17,30,505.0,48.0,1.7,11.6,134.0,38.1,28.32
2018,3,26,17,45,377.0,38.0,1.5,10.7,89.5,31.02,21.31
2018,3,26,18,0,249.0,28.0,1.3,9.8,45.0,23.84,8.65
2018,3,26,18,15,130.5,15.0,1.3,9.5,23.5,13.64,0.0
2018,3,26,18,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.25,8.9,3.0,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.3,9.1,6.0,5.46,0.0
2018,3,27,6,15,177.5,20.5,1.25,9.6,36.0,154.65,0.0
2018,3,27,6,30,317.0,35.0,1.2,10.1,66.0,288.75,224.31
2018,3,27,6,45,429.5,44.5,1.2,10.6,114.0,390.6,321.32
2018,3,27,7,0,542.0,54.0,1.2,11.1,162.0,498.84,411.86
2018,3,27,7,15,611.5,60.0,1.25,11.85,216.0,575.81,472.5
2018,3,27,7,30,681.0,66.0,1.3,12.6,270.0,654.88,531.47
2018,3,27,7,45,728.0,69.5,1.4,13.3,325.0,708.68,569.47
2018,3,27,8,0,775.0,73.0,1.5,14.0,380.0,768.08,610.21
2018,3,27,8,15,805.0,76.5,1.6,14.65,433.0,811.88,638.59
2018,3,27,8,30,835.0,80.0,1.7,15.3,486.0,853.67,665.02
2018,3,27,8,45,856.5,82.5,1.8,15.95,535.0,884.28,683.24
2018,3,27,9,0,878.0,85.0,1.9,16.6,584.0,903.35,693.45
2018,3,27,9,15,896.0,86.5,2.0,17.0,629.0,923.74,705.34
2018,3,27,9,30,914.0,88.0,2.1,17.4,674.0,940.88,715.03
2018,3,27,9,45,928.0,88.0,2.15,17.8,712.5,949.19,718.33
2018,3,27,10,0,942.0,88.0,2.2,18.2,751.0,953.93,719.46
2018,3,27,10,15,948.5,90.0,2.3,18.5,782.0,950.51,716.09
2018,3,27,10,30,955.0,92.0,2.4,18.8,813.0,943.37,710.42
2018,3,27,10,45,959.0,93.5,2.5,19.15,836.0,929.79,700.44
2018,3,27,11,0,963.0,95.0,2.6,19.5,859.0,912.61,688.14
2018,3,27,11,15,964.5,96.5,2.65,19.7,874.0,889.81,672.11
2018,3,27,11,30,966.0,98.0,2.7,19.9,889.0,863.65,653.86
2018,3,27,11,45,965.0,99.5,2.7,20.15,895.5,832.34,631.62
2018,3,27,12,0,964.0,101.0,2.7,20.4,902.0,798.06,607.36
2018,3,27,12,15,963.5,101.0,2.7,20.55,900.5,759.95,579.76
2018,3,27,12,30,963.0,101.0,2.7,20.7,899.0,719.23,548.81
2018,3,27,12,45,946.0,107.5,2.7,20.85,884.5,671.74,512.2
2018,3,27,13,0,929.0,114.0,2.7,21.0,870.0,623.14,474.05
2018,3,27,13,15,900.0,123.5,2.7,21.05,843.0,570.01,431.88
2018,3,27,13,30,871.0,133.0,2.7,21.1,816.0,515.05,387.49
2018,3,27,13,45,876.0,125.0,2.7,21.1,794.0,462.77,343.92
2018,3,27,14,0,881.0,117.0,2.7,21.1,772.0,413.7,301.36
2018,3,27,14,15,878.0,111.5,2.65,21.05,740.5,358.83,253.54
2018,3,27,14,30,875.0,106.0,2.6,21.0,709.0,303.37,204.83
2018,3,27,14,45,840.5,107.5,2.6,20.9,660.5,239.2,151.41
2018,3,27,15,0,806.0,109.0,2.6,20.8,612.0,185.06,108.98
2018,3,27,15,15,792.0,102.5,2.6,20.8,567.5,130.26,71.99
2018,3,27,15,30,778.0,96.0,2.6,20.8,523.0,77.06,50.06
2018,3,27,15,45,788.5,85.0,2.4,20.35,484.0,60.87,47.03
2018,3,27,16,0,799.0,74.0,2.2,19.9,445.0,54.51,41.8
2018,3,27,16,15,772.5,70.5,1.9,19.25,395.0,53.17,40.91
2018,3,27,16,30,746.0,67.0,1.6,18.6,345.0,51.81,39.96
2018,3,27,16,45,684.0,64.0,1.3,17.95,288.5,50.65,39.14
2018,3,27,17,0,622.0,61.0,1.0,17.3,232.0,45.34,34.56
2018,3,27,17,15,529.0,54.5,1.05,16.5,178.0,41.53,31.17
2018,3,27,17,30,436.0,48.0,1.1,15.7,124.0,37.75,27.56
2018,3,27,17,45,315.0,37.5,1.15,14.95,82.5,30.28,20.36
2018,3,27,18,0,194.0,27.0,1.2,14.2,41.0,21.28,7.95
2018,3,27,18,15,106.0,15.0,1.2,13.95,21.5,13.64,0.0
2018,3,27,18,30,18.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.2,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,4.0,0.5,11.5,4.0,0.0,0.0
2018,3,28,6,0,42.0,8.0,0.5,11.7,8.0,31.44,0.0
2018,3,28,6,15,181.5,21.0,0.55,12.45,37.5,161.02,0.0
2018,3,28,6,30,321.0,34.0,0.6,13.2,67.0,292.53,226.81
2018,3,28,6,45,437.5,42.5,0.65,13.95,115.5,395.61,319.97
2018,3,28,7,0,554.0,51.0,0.7,14.7,164.0,505.81,408.91
2018,3,28,7,15,605.5,58.5,0.85,15.35,215.5,571.34,460.05
2018,3,28,7,30,657.0,66.0,1.0,16.0,267.0,638.14,509.82
2018,3,28,7,45,631.0,82.5,1.1,16.7,304.5,653.77,519.58
2018,3,28,8,0,605.0,99.0,1.2,17.4,342.0,665.06,525.95
2018,3,28,8,15,569.5,123.5,1.4,18.1,376.0,673.24,530.58
2018,3,28,8,30,534.0,148.0,1.6,18.8,410.0,670.38,526.91
2018,3,28,8,45,592.0,148.5,1.75,19.5,465.5,733.93,570.62
2018,3,28,9,0,650.0,149.0,1.9,20.2,521.0,789.62,607.19
2018,3,28,9,15,776.0,117.0,1.95,20.6,594.5,862.03,654.44
2018,3,28,9,30,902.0,85.0,2.0,21.0,668.0,929.09,696.8
2018,3,28,9,45,917.5,84.5,2.1,21.45,706.5,938.25,700.51
2018,3,28,10,0,933.0,84.0,2.2,21.9,745.0,943.89,702.62
2018,3,28,10,15,941.0,85.5,2.2,22.25,776.0,941.39,698.75
2018,3,28,10,30,949.0,87.0,2.2,22.6,807.0,935.19,692.7
2018,3,28,10,45,954.5,88.0,2.25,22.95,830.5,922.55,683.09
2018,3,28,11,0,960.0,89.0,2.3,23.3,854.0,906.29,671.26
2018,3,28,11,15,963.5,89.0,2.3,23.55,869.5,883.77,655.21
2018,3,28,11,30,967.0,89.0,2.3,23.8,885.0,857.86,637.04
2018,3,28,11,45,968.5,89.5,2.3,24.05,892.0,827.61,616.02
2018,3,28,12,0,970.0,90.0,2.3,24.3,899.0,794.27,592.94
2018,3,28,12,15,970.5,90.0,2.25,24.4,898.5,756.82,566.65
2018,3,28,12,30,971.0,90.0,2.2,24.5,898.0,716.67,536.59
2018,3,28,12,45,969.0,89.5,2.2,24.65,888.5,672.0,502.97
2018,3,28,13,0,967.0,89.0,2.2,24.8,879.0,625.21,467.01
2018,3,28,13,15,963.0,88.0,2.25,24.8,861.0,575.01,428.09
2018,3,28,13,30,959.0,87.0,2.3,24.8,843.0,523.29,386.81
2018,3,28,13,45,952.5,86.5,2.3,24.8,817.5,469.61,342.64
2018,3,28,14,0,946.0,86.0,2.3,24.8,792.0,415.06,296.56
2018,3,28,14,15,937.5,84.5,2.35,24.65,759.0,358.48,248.18
2018,3,28,14,30,929.0,83.0,2.4,24.5,726.0,301.74,199.11
2018,3,28,14,45,917.0,81.5,2.4,24.4,686.5,244.36,150.33
2018,3,28,15,0,905.0,80.0,2.4,24.3,647.0,187.66,105.21
2018,3,28,15,15,889.5,77.5,2.4,24.3,602.0,130.85,67.49
2018,3,28,15,30,874.0,75.0,2.4,24.3,557.0,75.56,45.83
2018,3,28,15,45,852.0,72.5,2.25,23.75,507.5,61.11,46.55
2018,3,28,16,0,830.0,70.0,2.1,23.2,458.0,51.74,38.84
2018,3,28,16,15,800.0,67.0,1.85,22.45,405.5,50.61,38.14
2018,3,28,16,30,770.0,64.0,1.6,21.7,353.0,49.48,37.41
2018,3,28,16,45,725.5,59.5,1.35,20.95,299.0,47.04,35.5
2018,3,28,17,0,681.0,55.0,1.1,20.2,245.0,44.57,33.47
2018,3,28,17,15,588.5,51.0,1.1,19.3,190.0,38.77,28.39
2018,3,28,17,30,496.0,47.0,1.1,18.4,135.0,36.93,26.55
2018,3,28,17,45,350.5,36.5,1.1,17.45,88.0,29.31,19.37
2018,3,28,18,0,205.0,26.0,1.1,16.5,41.0,20.47,8.12
2018,3,28,18,15,113.0,14.5,1.15,16.35,21.5,13.19,0.0
2018,3,28,18,30,21.0,3.0,1.2,16.2,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.2,16.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.5,0.5,15.05,4.5,0.0,0.0
2018,3,29,6,0,52.0,9.0,0.5,15.2,9.0,38.27,0.0
2018,3,29,6,15,193.0,22.5,0.5,15.8,40.5,172.52,26.88
2018,3,29,6,30,334.0,36.0,0.5,16.4,72.0,304.29,235.23
2018,3,29,6,45,461.0,42.5,0.55,17.0,122.0,413.61,330.36
2018,3,29,7,0,588.0,49.0,0.6,17.6,172.0,529.98,421.92
2018,3,29,7,15,599.0,60.5,0.75,18.2,216.5,571.11,453.98
2018,3,29,7,30,610.0,72.0,0.9,18.8,261.0,610.86,483.63
2018,3,29,7,45,604.5,87.5,1.05,19.35,303.5,640.34,504.42
2018,3,29,8,0,599.0,103.0,1.2,19.9,346.0,666.83,522.27
2018,3,29,8,15,695.5,95.0,1.35,20.5,413.0,750.28,579.82
2018,3,29,8,30,792.0,87.0,1.5,21.1,480.0,829.73,632.27
2018,3,29,8,45,840.0,82.5,1.65,21.7,535.5,874.84,660.27
2018,3,29,9,0,888.0,78.0,1.8,22.3,591.0,909.1,680.99
2018,3,29,9,15,904.0,79.5,1.8,22.7,635.0,927.88,690.18
2018,3,29,9,30,920.0,81.0,1.8,23.1,679.0,943.37,697.39
2018,3,29,9,45,932.0,82.0,1.85,23.5,717.5,951.12,700.27
2018,3,29,10,0,944.0,83.0,1.9,23.9,756.0,955.25,701.02
2018,3,29,10,15,951.5,84.0,1.95,24.25,786.5,951.63,697.05
2018,3,29,10,30,959.0,85.0,2.0,24.6,817.0,944.29,690.91
2018,3,29,10,45,963.5,86.5,2.0,24.9,840.5,931.15,680.77
2018,3,29,11,0,968.0,88.0,2.0,25.2,864.0,914.37,668.46
2018,3,29,11,15,971.0,89.0,2.05,25.45,879.5,892.24,653.44
2018,3,29,11,30,974.0,90.0,2.1,25.7,895.0,866.67,636.25
2018,3,29,11,45,975.0,90.5,2.15,25.9,902.0,835.76,615.63
2018,3,29,12,0,976.0,91.0,2.2,26.1,909.0,801.77,592.92
2018,3,29,12,15,973.5,92.5,2.25,26.2,907.5,763.36,567.0
2018,3,29,12,30,971.0,94.0,2.3,26.3,906.0,722.4,537.24
2018,3,29,12,45,966.0,95.0,2.35,26.4,895.5,677.12,503.75
2018,3,29,13,0,961.0,96.0,2.4,26.5,885.0,629.92,468.03
2018,3,29,13,15,957.0,95.5,2.4,26.45,867.0,580.28,429.61
2018,3,29,13,30,953.0,95.0,2.4,26.4,849.0,529.1,388.92
2018,3,29,13,45,947.5,93.5,2.45,26.4,823.5,475.18,345.04
2018,3,29,14,0,942.0,92.0,2.5,26.4,798.0,420.34,299.16
2018,3,29,14,15,933.5,90.5,2.5,26.25,765.0,363.86,251.11
2018,3,29,14,30,925.0,89.0,2.5,26.1,732.0,307.23,202.4
2018,3,29,14,45,907.5,88.0,2.5,26.0,690.0,249.24,153.65
2018,3,29,15,0,890.0,87.0,2.5,25.9,648.0,192.53,108.9
2018,3,29,15,15,873.0,84.0,2.5,25.9,602.0,135.97,71.22
2018,3,29,15,30,856.0,81.0,2.5,25.9,556.0,81.12,48.82
2018,3,29,15,45,842.0,77.5,2.35,25.25,509.5,55.74,41.71
2018,3,29,16,0,828.0,74.0,2.2,24.6,463.0,54.55,40.98
2018,3,29,16,15,786.5,71.0,1.95,23.85,406.5,53.46,40.34
2018,3,29,16,30,745.0,68.0,1.7,23.1,350.0,52.4,39.69
2018,3,29,16,45,713.0,62.5,1.5,22.3,299.0,49.36,37.29
2018,3,29,17,0,681.0,57.0,1.3,21.5,248.0,46.21,34.69
2018,3,29,17,15,614.5,51.0,1.25,20.55,196.0,38.79,28.25
2018,3,29,17,30,548.0,45.0,1.2,19.6,144.0,35.25,24.98
2018,3,29,17,45,432.5,36.0,1.15,18.6,98.0,28.93,18.99
2018,3,29,18,0,317.0,27.0,1.1,17.6,52.0,22.49,10.14
2018,3,29,18,15,169.5,15.0,1.1,17.3,27.0,13.64,0.0
2018,3,29,18,30,22.0,3.0,1.1,17.0,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.1,16.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.5,0.45,15.4,4.5,0.0,0.0
2018,3,30,6,0,34.0,9.0,0.5,15.5,9.0,27.97,0.0
2018,3,30,6,15,137.5,25.0,0.45,16.2,38.5,146.21,50.04
2018,3,30,6,30,241.0,41.0,0.4,16.9,68.0,251.37,195.52
2018,3,30,6,45,352.5,50.5,0.4,17.6,114.0,345.55,276.89
2018,3,30,7,0,464.0,60.0,0.4,18.3,160.0,454.44,363.68
2018,3,30,7,15,495.5,73.0,0.4,18.85,206.0,508.97,404.59
2018,3,30,7,30,527.0,86.0,0.4,19.4,252.0,563.65,443.64
2018,3,30,7,45,539.5,100.0,0.35,20.0,296.5,603.44,469.37
2018,3,30,8,0,552.0,114.0,0.3,20.6,341.0,641.56,492.85
2018,3,30,8,15,605.5,119.5,0.4,21.3,398.0,703.92,534.03
2018,3,30,8,30,659.0,125.0,0.5,22.0,455.0,765.5,573.25
2018,3,30,8,45,668.5,133.5,0.6,22.7,496.0,789.66,586.8
2018,3,30,9,0,678.0,142.0,0.7,23.4,537.0,811.12,598.97
2018,3,30,9,15,643.0,166.0,0.75,23.85,562.5,806.23,593.61
2018,3,30,9,30,608.0,190.0,0.8,24.3,588.0,797.18,585.84
2018,3,30,9,45,622.5,198.5,0.8,24.75,626.0,813.98,594.56
2018,3,30,10,0,637.0,207.0,0.8,25.2,664.0,827.72,600.94
2018,3,30,10,15,650.5,213.5,0.85,25.45,697.0,835.37,604.75
2018,3,30,10,30,664.0,220.0,0.9,25.7,730.0,839.78,606.59
2018,3,30,10,45,616.5,251.0,0.9,25.95,735.0,811.45,585.32
2018,3,30,11,0,569.0,282.0,0.9,26.2,740.0,779.62,562.28
2018,3,30,11,15,524.5,304.5,0.95,26.4,733.0,743.94,537.64
2018,3,30,11,30,480.0,327.0,1.0,26.6,726.0,707.55,512.37
2018,3,30,11,45,651.5,251.5,1.1,26.75,797.5,748.59,543.4
2018,3,30,12,0,823.0,176.0,1.2,26.9,869.0,774.3,562.74
2018,3,30,12,15,883.0,146.0,1.25,26.95,888.5,753.74,548.89
2018,3,30,12,30,943.0,116.0,1.3,27.0,908.0,725.65,529.89
2018,3,30,12,45,927.5,121.0,1.4,27.05,893.0,678.02,496.35
2018,3,30,13,0,912.0,126.0,1.5,27.1,878.0,629.31,461.17
2018,3,30,13,15,873.5,140.5,1.55,27.1,848.5,574.38,420.25
2018,3,30,13,30,835.0,155.0,1.6,27.1,819.0,521.6,379.84
2018,3,30,13,45,845.0,143.5,1.65,27.05,797.5,470.17,339.22
2018,3,30,14,0,855.0,132.0,1.7,27.0,776.0,416.75,295.63
2018,3,30,14,15,839.5,128.5,1.65,27.0,738.0,359.76,248.41
2018,3,30,14,30,824.0,125.0,1.6,27.0,700.0,303.68,201.43
2018,3,30,14,45,836.0,111.5,1.6,26.95,667.5,246.65,153.38
2018,3,30,15,0,848.0,98.0,1.6,26.9,635.0,188.12,106.43
2018,3,30,15,15,820.0,98.5,1.6,26.9,588.0,134.9,71.42
2018,3,30,15,30,792.0,99.0,1.6,26.9,541.0,84.79,51.1
2018,3,30,15,45,627.5,126.5,1.45,26.6,457.0,81.43,62.9
2018,3,30,16,0,463.0,154.0,1.3,26.3,373.0,102.53,80.78
2018,3,30,16,15,465.5,134.5,1.15,25.55,333.0,91.83,72.29
2018,3,30,16,30,468.0,115.0,1.0,24.8,293.0,80.49,63.18
2018,3,30,16,45,388.5,105.5,0.85,24.1,238.5,75.11,58.94
2018,3,30,17,0,309.0,96.0,0.7,23.4,184.0,69.58,54.41
2018,3,30,17,15,292.0,78.5,0.75,22.5,147.5,58.15,44.66
2018,3,30,17,30,275.0,61.0,0.8,21.6,111.0,46.16,34.12
2018,3,30,17,45,210.0,45.0,0.9,20.7,76.0,34.66,23.69
2018,3,30,18,0,145.0,29.0,1.0,19.8,41.0,22.71,10.74
2018,3,30,18,15,80.5,15.5,1.0,19.35,21.5,14.1,0.0
2018,3,30,18,30,16.0,2.0,1.0,18.9,2.0,0.0,0.0
2018,3,30,18,45,8.0,1.0,1.05,18.45,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.5,0.2,16.8,2.5,0.0,0.0
2018,3,31,6,0,0.0,5.0,0.2,16.9,5.0,4.55,0.0
2018,3,31,6,15,3.5,21.5,0.2,17.35,22.0,23.51,6.32
2018,3,31,6,30,7.0,38.0,0.2,17.8,39.0,44.14,30.3
2018,3,31,6,45,28.5,60.0,0.25,18.3,66.0,91.87,71.2
2018,3,31,7,0,50.0,82.0,0.3,18.8,93.0,133.04,106.14
2018,3,31,7,15,161.0,100.0,0.35,19.25,149.0,251.37,204.37
2018,3,31,7,30,272.0,118.0,0.4,19.7,205.0,378.89,304.65
2018,3,31,7,45,330.0,132.0,0.45,20.15,256.0,447.36,355.43
2018,3,31,8,0,388.0,146.0,0.5,20.6,307.0,535.63,418.92
2018,3,31,8,15,458.5,151.5,0.4,21.25,365.5,608.2,467.46
2018,3,31,8,30,529.0,157.0,0.3,21.9,424.0,681.53,514.35
2018,3,31,8,45,692.5,128.5,0.2,22.6,513.0,807.52,593.08
2018,3,31,9,0,856.0,100.0,0.1,23.3,602.0,920.86,658.23
2018,3,31,9,15,870.0,102.5,0.3,23.7,645.0,938.32,668.01
2018,3,31,9,30,884.0,105.0,0.5,24.1,688.0,952.4,678.08
2018,3,31,9,45,894.0,107.5,0.65,24.55,725.0,950.39,677.17
2018,3,31,10,0,904.0,110.0,0.8,25.0,762.0,953.94,679.95
2018,3,31,10,15,887.5,122.0,0.9,25.1,784.0,940.03,671.71
2018,3,31,10,30,871.0,134.0,1.0,25.2,806.0,931.27,666.94
2018,3,31,10,45,848.5,149.5,1.1,25.35,820.0,908.77,653.28
2018,3,31,11,0,826.0,165.0,1.2,25.5,834.0,883.15,637.67
2018,3,31,11,15,718.5,220.5,1.3,25.55,810.0,827.86,601.74
2018,3,31,11,30,611.0,276.0,1.4,25.6,786.0,766.84,559.75
2018,3,31,11,45,499.0,325.0,1.5,25.6,743.5,698.59,512.34
2018,3,31,12,0,387.0,374.0,1.6,25.6,701.0,630.77,464.41
2018,3,31,12,15,379.5,376.5,1.7,25.5,697.0,605.78,447.58
2018,3,31,12,30,372.0,379.0,1.8,25.4,693.0,580.18,429.66
2018,3,31,12,45,370.5,373.5,1.95,25.3,683.0,551.19,409.38
2018,3,31,13,0,369.0,368.0,2.1,25.2,673.0,521.68,388.25
2018,3,31,13,15,447.5,329.5,2.15,25.0,692.0,505.24,376.19
2018,3,31,13,30,526.0,291.0,2.2,24.8,711.0,483.05,358.64
2018,3,31,13,45,453.5,307.0,2.25,24.55,661.0,430.88,318.99
2018,3,31,14,0,381.0,323.0,2.3,24.3,611.0,390.2,287.93
2018,3,31,14,15,334.5,319.5,2.3,24.05,564.5,345.98,254.07
2018,3,31,14,30,288.0,316.0,2.3,23.8,518.0,306.42,224.04
2018,3,31,14,45,217.0,305.5,2.25,23.55,453.0,270.86,198.66
2018,3,31,15,0,146.0,295.0,2.2,23.3,388.0,234.96,174.21
2018,3,31,15,15,174.5,268.5,2.2,23.3,372.0,206.6,152.54
2018,3,31,15,30,203.0,242.0,2.2,23.3,356.0,175.59,132.16
2018,3,31,15,45,236.5,218.0,2.05,22.55,339.5,146.39,118.32
2018,3,31,16,0,270.0,194.0,1.9,21.8,323.0,133.6,108.38
2018,3,31,16,15,223.5,174.5,1.75,21.1,273.0,122.22,99.43
2018,3,31,16,30,177.0,155.0,1.6,20.4,223.0,115.61,94.39
2018,3,31,16,45,179.5,133.0,1.5,19.7,193.0,100.91,82.25
2018,3,31,17,0,182.0,111.0,1.4,19.0,163.0,82.47,66.6
2018,3,31,17,15,154.0,90.0,1.3,18.2,127.5,70.53,56.26
2018,3,31,17,30,126.0,69.0,1.2,17.4,92.0,54.96,42.41
2018,3,31,17,45,91.5,49.0,1.15,16.6,63.0,39.68,28.49
2018,3,31,18,0,57.0,29.0,1.1,15.8,34.0,24.07,12.51
2018,3,31,18,15,31.0,15.5,1.1,15.4,18.0,14.1,0.0
2018,3,31,18,30,5.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.1,14.65,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,5,45,38.5,6.5,1.45,10.5,7.5,0.0,0.0
2018,4,1,6,0,77.0,13.0,1.5,10.9,15.0,57.17,0.0
2018,4,1,6,15,221.5,27.0,1.65,11.55,50.5,204.49,119.88
2018,4,1,6,30,366.0,41.0,1.8,12.2,86.0,334.82,271.06
2018,4,1,6,45,372.0,48.0,1.95,12.8,113.0,362.1,300.55
2018,4,1,7,0,378.0,55.0,2.1,13.4,140.0,387.41,324.5
2018,4,1,7,15,194.0,81.5,2.05,14.05,125.5,264.59,221.81
2018,4,1,7,30,10.0,108.0,2.0,14.7,111.0,113.47,90.91
2018,4,1,7,45,86.0,138.5,1.95,15.35,174.0,221.8,183.1
2018,4,1,8,0,162.0,169.0,1.9,16.0,237.0,338.07,277.27
2018,4,1,8,15,405.0,149.5,1.9,16.75,348.5,560.09,452.47
2018,4,1,8,30,648.0,130.0,1.9,17.5,460.0,765.57,600.93
2018,4,1,8,45,754.5,112.5,1.85,18.2,532.0,846.4,651.72
2018,4,1,9,0,861.0,95.0,1.8,18.9,604.0,921.89,698.17
2018,4,1,9,15,877.5,97.0,1.85,19.6,648.0,932.03,700.98
2018,4,1,9,30,894.0,99.0,1.9,20.3,692.0,948.05,708.56
2018,4,1,9,45,907.5,99.0,2.0,20.95,729.5,955.62,711.27
2018,4,1,10,0,921.0,99.0,2.1,21.6,767.0,959.68,711.86
2018,4,1,10,15,928.5,100.5,2.2,22.05,797.5,956.32,708.26
2018,4,1,10,30,936.0,102.0,2.3,22.5,828.0,949.3,702.45
2018,4,1,10,45,942.0,102.5,2.4,23.0,851.0,936.26,692.66
2018,4,1,11,0,948.0,103.0,2.5,23.5,874.0,919.64,680.64
2018,4,1,11,15,951.0,104.0,2.6,23.65,889.0,897.5,665.92
2018,4,1,11,30,954.0,105.0,2.7,23.8,904.0,872.0,648.98
2018,4,1,11,45,955.0,105.5,2.85,24.0,911.0,841.22,628.63
2018,4,1,12,0,956.0,106.0,3.0,24.2,918.0,807.46,606.07
2018,4,1,12,15,955.5,106.0,3.15,24.2,916.5,769.36,580.31
2018,4,1,12,30,955.0,106.0,3.3,24.2,915.0,728.69,550.76
2018,4,1,12,45,952.5,106.0,3.45,24.15,905.0,684.4,517.9
2018,4,1,13,0,950.0,106.0,3.6,24.1,895.0,638.08,482.58
2018,4,1,13,15,945.0,105.5,3.7,23.9,876.5,588.2,443.7
2018,4,1,13,30,940.0,105.0,3.8,23.7,858.0,536.92,402.54
2018,4,1,13,45,933.0,104.0,3.95,23.55,832.0,483.23,358.26
2018,4,1,14,0,926.0,103.0,4.1,23.4,806.0,428.8,312.08
2018,4,1,14,15,916.5,102.0,4.2,23.05,773.0,373.06,263.97
2018,4,1,14,30,907.0,101.0,4.3,22.7,740.0,317.28,215.23
2018,4,1,14,45,894.5,98.5,4.35,22.35,700.0,259.99,165.92
2018,4,1,15,0,882.0,96.0,4.4,22.0,660.0,203.48,119.89
2018,4,1,15,15,865.0,93.5,4.4,22.0,614.5,138.91,73.88
2018,4,1,15,30,848.0,91.0,4.4,22.0,569.0,84.37,48.87
2018,4,1,15,45,824.5,88.0,4.4,20.95,519.0,62.76,48.47
2018,4,1,16,0,801.0,85.0,4.4,19.9,469.0,62.18,48.37
2018,4,1,16,15,768.0,81.5,4.25,19.25,416.0,61.14,47.77
2018,4,1,16,30,735.0,78.0,4.1,18.6,363.0,60.11,47.16
2018,4,1,16,45,687.0,73.5,3.95,17.9,308.5,52.97,41.14
2018,4,1,17,0,639.0,69.0,3.8,17.2,254.0,51.25,39.77
2018,4,1,17,15,566.0,61.5,3.5,16.35,200.5,46.95,36.0
2018,4,1,17,30,493.0,54.0,3.2,15.5,147.0,42.58,31.93
2018,4,1,17,45,374.0,44.0,2.85,14.65,101.5,35.74,25.38
2018,4,1,18,0,255.0,34.0,2.5,13.8,56.0,26.79,15.15
2018,4,1,18,15,138.5,19.5,2.4,13.3,30.5,17.74,0.0
2018,4,1,18,30,22.0,5.0,2.3,12.8,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.2,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.0,2.8,11.1,4.0,0.0,0.0
2018,4,2,6,0,6.0,8.0,2.8,11.2,8.0,10.83,0.0
2018,4,2,6,15,3.0,23.0,2.9,11.5,23.0,24.15,10.62
2018,4,2,6,30,0.0,38.0,3.0,11.8,38.0,37.55,25.67
2018,4,2,6,45,1.5,58.0,3.05,12.1,58.5,59.73,45.31
2018,4,2,7,0,3.0,78.0,3.1,12.4,79.0,80.89,63.87
2018,4,2,7,15,67.5,100.5,3.15,12.75,122.5,164.81,137.43
2018,4,2,7,30,132.0,123.0,3.2,13.1,166.0,257.3,216.24
2018,4,2,7,45,263.0,134.5,3.25,13.5,239.5,395.82,331.81
2018,4,2,8,0,394.0,146.0,3.3,13.9,313.0,542.96,449.0
2018,4,2,8,15,328.0,156.5,3.3,14.35,307.5,482.92,398.17
2018,4,2,8,30,262.0,167.0,3.3,14.8,302.0,437.71,359.41
2018,4,2,8,45,201.0,214.0,3.3,15.25,323.0,420.65,342.24
2018,4,2,9,0,140.0,261.0,3.3,15.7,344.0,417.05,335.31
2018,4,2,9,15,192.5,282.0,3.25,16.15,405.5,485.02,387.46
2018,4,2,9,30,245.0,303.0,3.2,16.6,467.0,568.73,449.51
2018,4,2,9,45,274.0,317.0,3.15,17.1,509.5,604.22,473.92
2018,4,2,10,0,303.0,331.0,3.1,17.6,552.0,637.95,496.92
2018,4,2,10,15,363.5,326.0,3.2,18.05,601.5,677.97,525.92
2018,4,2,10,30,424.0,321.0,3.3,18.5,651.0,727.63,561.09
2018,4,2,10,45,414.5,337.0,3.35,19.0,667.5,720.52,553.44
2018,4,2,11,0,405.0,353.0,3.4,19.5,684.0,702.34,538.54
2018,4,2,11,15,510.0,315.0,3.5,19.8,739.5,745.25,570.65
2018,4,2,11,30,615.0,277.0,3.6,20.1,795.0,773.52,591.61
2018,4,2,11,45,780.5,189.5,3.75,20.4,852.0,794.85,609.38
2018,4,2,12,0,946.0,102.0,3.9,20.7,909.0,798.39,612.6
2018,4,2,12,15,944.5,102.5,3.95,20.8,907.0,760.46,585.3
2018,4,2,12,30,943.0,103.0,4.0,20.9,905.0,720.06,554.45
2018,4,2,12,45,939.5,103.0,4.1,21.0,894.5,675.7,520.22
2018,4,2,13,0,936.0,103.0,4.2,21.1,884.0,629.44,483.73
2018,4,2,13,15,932.0,102.5,4.25,21.05,866.5,580.78,444.64
2018,4,2,13,30,928.0,102.0,4.3,21.0,849.0,530.67,403.33
2018,4,2,13,45,921.5,101.0,4.35,20.95,823.0,477.85,358.84
2018,4,2,14,0,915.0,100.0,4.4,20.9,797.0,424.26,312.52
2018,4,2,14,15,905.0,99.5,4.35,20.75,764.5,369.38,264.22
2018,4,2,14,30,895.0,99.0,4.3,20.6,732.0,314.53,215.49
2018,4,2,14,45,881.0,97.5,4.25,20.4,692.0,258.36,166.56
2018,4,2,15,0,867.0,96.0,4.2,20.2,652.0,203.13,121.03
2018,4,2,15,15,850.5,93.5,4.2,20.2,607.5,139.44,75.01
2018,4,2,15,30,834.0,91.0,4.2,20.2,563.0,85.76,49.54
2018,4,2,15,45,810.0,88.0,4.05,19.55,513.5,62.49,48.52
2018,4,2,16,0,786.0,85.0,3.9,18.9,464.0,61.93,48.34
2018,4,2,16,15,752.0,82.5,3.7,18.4,412.0,61.68,48.4
2018,4,2,16,30,718.0,80.0,3.5,17.9,360.0,55.93,43.63
2018,4,2,16,45,670.0,75.0,3.35,17.35,306.0,53.9,42.05
2018,4,2,17,0,622.0,70.0,3.2,16.8,252.0,51.84,40.37
2018,4,2,17,15,541.0,62.5,2.9,15.95,197.5,47.56,36.61
2018,4,2,17,30,460.0,55.0,2.6,15.1,143.0,43.21,32.57
2018,4,2,17,45,351.5,44.0,2.3,14.25,99.0,35.53,25.3
2018,4,2,18,0,243.0,33.0,2.0,13.4,55.0,25.93,14.91
2018,4,2,18,15,133.5,19.0,2.0,13.05,30.0,17.28,0.0
2018,4,2,18,30,24.0,5.0,2.0,12.7,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.05,12.3,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,45,39.0,8.0,0.95,9.7,9.0,0.0,0.0
2018,4,3,6,0,78.0,16.0,0.9,10.1,18.0,61.02,0.0
2018,4,3,6,15,205.5,31.5,1.05,10.8,54.5,209.66,145.58
2018,4,3,6,30,333.0,47.0,1.2,11.5,91.0,323.44,263.55
2018,4,3,6,45,429.0,57.0,1.35,12.2,140.5,415.59,343.83
2018,4,3,7,0,525.0,67.0,1.5,12.9,190.0,515.24,425.53
2018,4,3,7,15,590.5,73.5,1.45,13.5,244.5,591.16,483.34
2018,4,3,7,30,656.0,80.0,1.4,14.1,299.0,668.67,539.24
2018,4,3,7,45,703.5,83.0,1.35,14.75,354.0,727.65,578.71
2018,4,3,8,0,751.0,86.0,1.3,15.4,409.0,780.96,612.55
2018,4,3,8,15,783.0,88.5,1.25,16.15,461.5,825.17,638.56
2018,4,3,8,30,815.0,91.0,1.2,16.9,514.0,867.37,662.4
2018,4,3,8,45,841.0,92.5,1.15,17.6,564.0,900.57,679.65
2018,4,3,9,0,867.0,94.0,1.1,18.3,614.0,931.01,694.77
2018,4,3,9,15,882.5,96.5,1.05,19.0,658.0,940.78,696.2
2018,4,3,9,30,898.0,99.0,1.0,19.7,702.0,956.44,701.77
2018,4,3,9,45,910.5,100.0,1.0,20.35,740.0,964.15,703.26
2018,4,3,10,0,923.0,101.0,1.0,21.0,778.0,968.31,702.73
2018,4,3,10,15,930.5,102.5,1.0,21.55,808.5,964.79,697.82
2018,4,3,10,30,938.0,104.0,1.0,22.1,839.0,957.62,690.89
2018,4,3,10,45,943.0,105.5,1.0,22.65,862.0,944.57,680.46
2018,4,3,11,0,948.0,107.0,1.0,23.2,885.0,927.94,668.02
2018,4,3,11,15,951.0,108.0,1.0,23.45,900.0,905.61,652.9
2018,4,3,11,30,954.0,109.0,1.0,23.7,915.0,879.94,635.78
2018,4,3,11,45,955.5,108.5,1.05,23.9,921.5,848.44,615.85
2018,4,3,12,0,957.0,108.0,1.1,24.1,928.0,813.98,593.9
2018,4,3,12,15,951.5,111.0,1.1,24.2,925.0,774.92,567.98
2018,4,3,12,30,946.0,114.0,1.1,24.3,922.0,733.56,538.63
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,688.4,506.03
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,641.67,471.57
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,591.99,434.8
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,540.96,395.77
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,487.94,353.84
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,434.19,309.97
