Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,72.73,57.33
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,69.89,55.19
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,66.83,52.83
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,64.29,50.88
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,61.62,48.76
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,57.06,44.91
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,52.34,40.72
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,44.15,33.2
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,33.51,23.12
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,22.1,7.59
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,11.82,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,88.07,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,226.1,156.7
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,329.54,266.46
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,442.14,362.14
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,522.91,427.46
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,606.83,491.73
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,671.79,539.0
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,737.33,584.92
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,782.08,613.86
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,831.35,645.33
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,870.72,669.05
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,907.79,690.86
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,934.47,705.92
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,958.16,719.03
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,965.41,720.57
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,979.16,726.73
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,984.48,727.52
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,986.33,726.28
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,982.4,720.93
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,974.87,713.47
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,960.97,702.79
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,943.58,690.04
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,921.05,673.85
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,895.26,655.68
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,863.81,633.41
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,829.51,609.36
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,790.69,583.03
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,749.52,553.63
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,705.0,520.91
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,658.67,486.27
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,609.15,449.17
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,558.28,410.0
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,505.37,368.13
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,451.73,324.43
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,395.96,278.3
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,340.16,231.12
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,283.61,183.19
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,227.76,137.12
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,172.88,96.08
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,110.46,57.92
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,62.99,47.82
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,62.18,47.46
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,60.86,46.64
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,59.49,45.75
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,52.07,39.62
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,49.94,37.96
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,46.86,35.44
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,43.73,32.71
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,38.63,28.02
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,31.89,21.52
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,20.87,7.66
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,10.91,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,60.92,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,167.22,119.92
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,255.63,208.27
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,351.66,291.43
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,429.26,356.77
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,511.09,422.81
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,609.16,496.94
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,705.06,566.11
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,758.86,602.64
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,811.8,638.02
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,853.42,663.03
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,887.53,682.41
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,878.11,672.27
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,857.27,654.93
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,876.43,666.66
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,892.59,675.96
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,938.8,705.18
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,978.87,729.69
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,975.3,726.8
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,968.22,722.0
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,955.34,713.36
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,939.04,702.44
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,917.09,687.89
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,891.94,671.15
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,862.09,650.85
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,829.37,628.49
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,792.35,603.55
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,752.84,574.77
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,709.22,542.13
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,663.59,507.23
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,614.98,469.76
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,564.98,429.97
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,511.76,386.31
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,457.79,340.7
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,402.1,292.7
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,346.55,243.92
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,290.63,194.89
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,227.68,141.7
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,172.18,98.52
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,118.56,65.74
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,70.14,55.15
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,69.99,55.46
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,62.76,49.48
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,62.28,49.35
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,60.61,48.14
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,58.9,46.84
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,56.94,45.19
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,53.17,41.75
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,43.7,33.01
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,33.95,23.7
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,22.59,9.78
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,10.91,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,83.37,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,217.83,163.48
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,308.86,255.29
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,409.88,343.85
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,482.32,405.58
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,556.2,465.46
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,594.96,495.4
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,625.88,518.4
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,538.74,448.92
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,445.43,373.16
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,256.58,215.89
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,61.11,46.33
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,84.82,66.27
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,109.61,86.71
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,154.49,124.3
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,192.12,155.4
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,129.44,102.95
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,65.7,49.28
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,121.58,95.66
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,177.95,141.7
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,299.28,240.07
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,410.69,327.91
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,515.21,411.98
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,599.64,478.76
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,686.55,546.85
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,762.4,604.72
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,593.34,472.3
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,439.57,349.31
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,400.55,318.99
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,362.96,289.18
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,468.07,373.61
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,547.27,432.44
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,497.8,389.67
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,444.07,343.21
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,388.3,295.04
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,337.47,250.83
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,287.96,211.02
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,248.71,182.12
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,201.34,141.54
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,148.86,102.19
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,91.37,75.39
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,70.61,57.42
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,71.17,58.2
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,71.86,59.08
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,66.16,54.21
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,60.07,48.9
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,52.9,42.49
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,45.22,35.44
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,39.37,29.83
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,33.39,23.77
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,22.84,10.94
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,12.73,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,5.46,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,136.74,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,257.93,199.47
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,353.77,294.36
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,462.1,388.08
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,543.01,454.34
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,626.76,519.26
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,691.97,566.64
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,757.63,612.37
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,809.82,646.7
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,855.8,675.67
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,894.66,698.87
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,931.15,720.05
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,958.72,735.36
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,983.27,748.65
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,989.71,749.74
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,1002.79,755.62
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,1008.97,756.83
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,1011.59,755.92
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,1006.96,750.73
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,998.67,743.41
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,982.95,730.9
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,963.76,716.37
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,939.95,700.32
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,912.91,682.19
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,881.63,660.67
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,847.52,637.24
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,808.57,611.26
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,767.22,581.98
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,722.44,548.96
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,675.8,513.75
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,625.59,475.25
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,574.12,434.63
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,520.78,391.07
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,466.91,345.86
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,411.15,298.37
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,355.59,250.08
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,292.12,195.55
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,236.34,148.17
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,180.63,104.76
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,126.81,71.16
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,74.63,59.07
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,73.52,58.5
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,66.36,52.59
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,66.43,52.94
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,64.95,51.91
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,63.47,50.82
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,59.41,47.41
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,55.24,43.69
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,45.44,34.72
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,37.24,26.81
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,24.76,12.76
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,13.64,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,7.02,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,12.3,4.3
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,18.47,10.19
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,24.65,15.79
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,41.92,30.89
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,60.13,46.57
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,124.67,101.97
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,184.63,151.66
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,226.0,184.69
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,267.18,216.94
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,280.24,225.74
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,292.56,234.05
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,306.35,243.82
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,319.93,253.35
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,456.8,358.29
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,574.94,443.59
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,586.58,448.26
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,596.8,453.09
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,645.76,489.06
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,677.1,512.21
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,773.62,581.44
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,852.38,636.48
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,818.31,612.87
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,784.17,589.76
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,752.73,568.67
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,720.46,546.34
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,674.33,513.38
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,629.54,480.85
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,565.57,433.31
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,506.9,389.17
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,466.91,359.2
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,435.17,335.01
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,420.38,323.21
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,395.7,303.34
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,358.77,274.63
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,318.08,243.2
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,279.21,213.63
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,254.93,196.07
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,227.23,172.74
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,204.83,155.46
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,169.97,140.96
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,160.79,134.01
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,131.79,109.78
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,103.3,85.6
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,78.87,64.54
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,59.69,47.79
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,53.19,42.16
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,46.31,35.99
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,40.63,30.67
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,33.26,23.55
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,22.73,11.81
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,13.64,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,50.62,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,178.89,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,310.03,248.03
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,412.89,346.16
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,523.56,440.9
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,598.08,501.83
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,669.79,557.51
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,729.53,601.44
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,788.98,643.51
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,802.29,650.17
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,816.75,657.82
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,770.77,621.01
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,707.9,570.93
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,683.66,548.29
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,636.94,508.98
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,652.62,518.45
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,666.05,525.93
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,697.14,547.85
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,726.18,568.22
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,755.97,589.08
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,769.64,598.48
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,750.33,582.87
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,720.43,559.95
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,723.08,561.36
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,714.21,554.36
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,658.96,511.66
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,612.41,475.22
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,614.14,477.56
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,612.08,476.48
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,546.33,425.55
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,486.44,378.9
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,449.72,349.75
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,422.51,327.96
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,403.07,312.51
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,372.3,287.51
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,358.64,272.83
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,336.57,248.94
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,291.27,206.34
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,237.47,156.51
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,185.76,115.17
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,135.48,81.81
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,94.86,76.76
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,98.62,80.42
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,87.89,71.47
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,77.17,62.43
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,66.34,53.19
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,54.79,43.17
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,51.53,40.43
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,48.2,37.46
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,42.51,32.16
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,36.7,26.44
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,24.36,13.37
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,15.46,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,34.11,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,155.27,28.05
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,269.75,214.35
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,350.81,290.35
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,443.1,369.06
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,435.98,363.8
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,425.97,354.77
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,570.2,469.25
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,733.43,588.68
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,796.6,630.28
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,854.87,668.17
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,893.6,691.71
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,930.0,713.47
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,956.73,728.39
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,970.63,734.65
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,986.86,743.34
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,999.83,749.88
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,1005.8,751.85
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,1008.26,751.65
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,1002.7,746.21
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,993.54,738.59
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,978.43,727.19
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,959.85,713.63
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,935.64,696.68
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,908.22,677.65
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,876.12,655.45
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,841.21,631.31
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,802.48,604.79
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,761.35,575.71
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,716.52,542.12
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,669.77,506.39
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,620.29,468.13
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,569.49,427.81
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,516.02,384.18
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,461.91,338.86
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,406.28,291.49
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,350.67,243.23
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,294.55,194.48
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,239.2,147.5
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,183.74,104.11
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,129.81,69.75
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,67.57,51.88
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,60.26,46.01
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,59.26,45.43
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,58.21,44.8
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,56.26,43.36
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,49.48,37.68
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,46.78,35.51
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,44.03,33.16
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,38.58,28.22
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,32.98,22.88
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,23.84,13.08
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,15.46,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,43.84,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,144.32,49.12
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,233.0,185.61
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,323.98,266.77
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,417.69,345.12
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,266.78,222.2
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,87.11,68.34
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,122.43,98.29
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,157.93,127.13
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,224.87,180.78
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,279.26,222.74
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,414.13,327.9
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,553.26,430.21
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,771.39,586.84
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,961.28,708.27
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,971.56,709.64
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,988.91,717.91
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,994.0,718.37
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,995.65,716.93
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,990.68,711.48
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,982.15,704.03
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,966.76,692.46
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,947.98,678.95
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,925.0,663.46
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,898.82,646.03
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,867.54,624.67
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,833.46,601.6
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,795.2,576.03
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,754.6,548.2
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,710.33,516.43
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,664.17,482.73
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,615.45,446.7
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,565.46,408.81
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,512.71,367.84
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,459.34,325.26
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,404.39,281.49
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,346.13,234.71
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,290.6,188.53
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,234.94,142.79
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,179.5,100.04
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,124.44,64.51
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,72.43,45.8
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,62.79,47.31
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,61.51,46.53
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,60.17,45.68
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,52.78,39.66
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,50.75,38.14
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,48.47,36.4
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,46.21,34.54
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,40.38,29.38
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,34.43,23.82
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,23.46,12.84
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,15.46,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,7.73,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,56.03,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,195.85,88.59
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,325.69,253.76
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,417.37,333.22
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,515.46,411.22
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,588.37,466.25
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,663.61,520.35
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,719.38,558.08
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,780.47,598.25
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,827.95,627.02
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,873.91,654.14
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,909.89,673.85
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,933.82,685.55
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,960.29,698.94
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,983.77,710.31
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,998.91,717.28
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,1010.7,722.34
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,1015.6,722.47
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,1016.91,720.6
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,1011.72,716.14
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,1002.89,709.64
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,988.59,699.3
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,970.75,686.97
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,946.78,671.88
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,919.57,654.8
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,887.63,634.09
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,852.85,611.57
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,813.92,587.61
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,772.64,561.09
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,727.14,529.38
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,679.89,495.63
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,630.14,459.44
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,579.16,421.19
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,522.19,377.43
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,463.78,331.74
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,408.89,287.28
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,353.59,241.33
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,297.53,193.65
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,247.85,151.21
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,183.74,101.9
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,129.56,67.27
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,75.8,46.99
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,63.58,47.94
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,63.12,47.86
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,62.66,47.76
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,55.02,41.55
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,53.04,40.07
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,50.38,38.03
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,47.74,35.86
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,41.66,30.49
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,35.36,24.66
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,25.42,14.63
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,14.25,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,8.19,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,49.49,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,124.62,65.57
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,196.51,155.0
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,211.72,172.01
2018,4,23,6,30,169.0,78.0,1.0,17.1,115.0,241.11,197.7
2018,4,23,6,45,160.5,101.0,1.15,17.85,144.0,252.87,207.59
2018,4,23,7,0,152.0,124.0,1.3,18.6,173.0,276.67,226.02
2018,4,23,7,15,343.5,123.0,1.35,19.5,259.5,469.39,379.11
2018,4,23,7,30,535.0,122.0,1.4,20.4,346.0,641.27,505.79
2018,4,23,7,45,644.5,114.5,1.5,21.3,419.0,749.54,578.72
2018,4,23,8,0,754.0,107.0,1.6,22.2,492.0,852.29,645.39
2018,4,23,8,15,775.5,111.5,1.7,22.9,542.0,883.14,662.29
2018,4,23,8,30,797.0,116.0,1.8,23.6,592.0,917.9,682.36
2018,4,23,8,45,812.0,120.0,1.9,24.3,637.5,943.2,695.96
2018,4,23,9,0,827.0,124.0,2.0,25.0,683.0,965.51,707.66
2018,4,23,9,15,837.0,128.0,2.0,25.4,722.5,979.8,713.88
2018,4,23,9,30,847.0,132.0,2.0,25.8,762.0,990.75,718.13
2018,4,23,9,45,843.0,140.5,2.0,26.2,792.0,989.61,714.81
2018,4,23,10,0,839.0,149.0,2.0,26.6,822.0,984.93,709.54
2018,4,23,10,15,828.5,161.0,2.0,26.9,845.0,974.2,700.91
2018,4,23,10,30,818.0,173.0,2.0,27.2,868.0,960.05,690.32
2018,4,23,10,45,865.5,152.5,1.95,27.45,903.5,963.68,690.83
2018,4,23,11,0,913.0,132.0,1.9,27.7,939.0,954.46,683.1
2018,4,23,11,15,915.0,132.5,1.85,27.85,951.5,930.6,666.61
2018,4,23,11,30,917.0,133.0,1.8,28.0,964.0,903.7,648.4
2018,4,23,11,45,917.0,133.5,1.75,28.15,968.5,872.26,627.36
2018,4,23,12,0,917.0,134.0,1.7,28.3,973.0,838.16,604.65
2018,4,23,12,15,915.5,134.0,1.65,28.4,969.5,800.04,579.41
2018,4,23,12,30,914.0,134.0,1.6,28.5,966.0,759.73,551.37
2018,4,23,12,45,908.5,135.0,1.6,28.55,953.5,715.58,520.31
2018,4,23,13,0,903.0,136.0,1.6,28.6,941.0,669.89,487.49
2018,4,23,13,15,887.5,141.0,1.65,28.55,918.5,620.31,451.55
2018,4,23,13,30,872.0,146.0,1.7,28.5,896.0,568.68,413.17
2018,4,23,13,45,833.0,160.0,1.75,28.45,859.0,514.18,371.65
2018,4,23,14,0,794.0,174.0,1.8,28.4,822.0,462.28,331.03
