Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,15,787.0,166.5,1.85,28.25,787.5,408.32,287.87
2018,4,23,14,30,780.0,159.0,1.9,28.1,753.0,354.58,243.83
2018,4,23,14,45,807.0,138.0,2.0,27.9,725.0,299.47,197.27
2018,4,23,15,0,834.0,117.0,2.1,27.7,697.0,241.44,148.52
2018,4,23,15,15,803.5,116.0,2.1,27.7,645.5,187.28,107.33
2018,4,23,15,30,773.0,115.0,2.1,27.7,594.0,136.57,75.13
2018,4,23,15,45,769.5,106.0,2.25,26.9,550.5,84.37,53.28
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,68.12,51.86
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,67.19,51.45
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,60.01,45.71
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,57.91,44.21
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,55.7,42.57
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,51.35,39.06
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,46.8,35.21
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,41.96,30.9
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,37.05,26.23
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,25.43,14.91
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,15.03,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,10.04,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,46.11,23.96
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,79.63,61.1
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,172.98,141.18
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,277.42,227.56
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,262.91,214.83
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,244.46,198.77
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,372.57,300.72
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,490.53,388.9
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,651.96,504.09
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,811.57,607.72
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,869.44,641.48
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,921.1,672.14
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,946.68,686.07
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,969.24,698.44
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,986.55,707.97
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,1000.58,715.57
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,996.22,711.83
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,999.07,712.91
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,994.18,708.57
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,985.83,702.29
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,972.59,692.19
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,955.92,680.15
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,932.76,665.44
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,906.46,648.8
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,875.78,628.71
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,842.23,606.78
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,804.14,582.07
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,763.64,555.07
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,719.47,524.35
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,673.35,491.45
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,624.25,455.75
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,573.84,417.95
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,520.49,377.08
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,467.36,335.02
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,407.37,287.13
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,355.45,244.41
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,299.04,197.15
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,242.15,149.85
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,186.71,106.12
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,131.41,68.93
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,79.17,47.5
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,63.28,47.89
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,66.99,51.35
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,64.44,49.52
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,60.11,46.13
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,55.46,42.39
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,58.0,44.84
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,59.03,45.86
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,48.84,36.9
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,38.24,27.31
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,26.83,16.25
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,14.98,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,8.64,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,51.19,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,84.27,52.4
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,99.16,78.17
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,77.32,60.92
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,46.51,34.09
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,65.5,50.33
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,84.21,65.98
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,104.64,82.68
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,124.9,98.86
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,183.35,146.57
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,231.44,184.56
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,496.49,393.74
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,754.66,578.39
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,867.21,648.3
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,965.14,706.61
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,980.26,712.38
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,981.77,710.7
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,986.32,710.32
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,987.51,707.93
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,982.43,703.03
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,973.92,696.18
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,959.65,685.85
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,942.08,673.6
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,919.03,658.75
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,892.95,642.01
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,862.33,621.64
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,829.05,599.57
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,791.43,575.53
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,751.66,548.83
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,708.6,518.2
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,663.91,485.76
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,616.36,451.06
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,567.79,414.56
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,516.47,374.88
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,464.82,333.71
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,406.73,287.08
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,353.61,242.93
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,299.53,197.72
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,246.76,154.1
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,193.77,112.87
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,142.75,79.16
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,86.25,52.8
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,70.78,54.3
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,70.45,54.41
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,70.09,54.49
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,67.36,52.54
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,64.47,50.38
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,60.98,47.66
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,57.38,44.66
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,48.35,36.67
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,40.65,29.56
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,29.21,18.45
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,17.82,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,10.01,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,43.85,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,164.08,112.97
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,254.4,208.12
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,282.27,236.21
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,313.07,264.24
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,204.63,172.25
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,69.81,54.08
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,76.26,59.43
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,82.87,64.61
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,99.1,77.69
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,115.26,90.47
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,130.26,102.12
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,145.23,113.55
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,190.46,149.15
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,235.75,183.85
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,341.57,265.04
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,431.77,331.45
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,639.9,486.14
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,827.78,616.55
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,916.17,675.52
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,977.61,714.29
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,963.22,704.03
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,945.51,692.38
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,923.29,677.81
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,897.96,661.17
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,867.05,641.14
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,833.44,619.1
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,796.65,594.43
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,757.56,567.26
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,714.44,535.83
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,669.49,502.29
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,621.33,465.75
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,571.89,427.21
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,520.63,386.17
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,468.6,343.31
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,414.9,298.37
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,361.16,252.32
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,306.09,204.85
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,251.72,158.63
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,188.98,108.64
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,136.11,72.69
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,84.29,50.03
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,65.17,50.26
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,64.06,49.65
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,62.89,48.97
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,55.96,43.28
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,54.8,42.53
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,52.71,40.9
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,50.65,39.16
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,45.07,34.13
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,37.72,27.28
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,28.1,17.83
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,18.2,0.0
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,10.46,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,58.96,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,147.73,105.41
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,220.99,181.38
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,287.26,240.83
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,357.82,301.47
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,404.0,339.56
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,450.33,376.23
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,544.32,450.25
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,642.25,523.78
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,766.93,613.01
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,881.64,690.98
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,918.32,712.8
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,952.54,733.37
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,977.42,746.82
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,989.06,751.33
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,1003.4,758.46
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,1014.42,763.45
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,1003.4,754.09
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,999.36,749.76
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,986.57,739.83
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,970.38,727.82
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,958.11,718.46
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,942.49,706.93
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,927.87,696.6
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,918.43,689.87
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,886.97,667.72
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,852.79,643.85
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,814.14,617.42
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,773.28,588.56
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,728.34,555.07
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,681.81,519.67
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,633.07,481.98
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,583.15,442.36
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,530.4,399.51
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,477.04,354.96
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,422.72,308.72
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,368.46,261.53
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,313.46,213.42
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,251.29,160.43
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,196.23,115.73
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,142.92,78.71
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,91.05,55.04
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,70.1,54.94
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,69.58,54.8
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,62.51,48.98
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,60.54,47.52
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,58.46,45.93
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,55.81,43.78
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,53.11,41.46
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,47.66,36.49
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,42.07,31.14
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,29.65,19.27
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,18.96,0.0
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,10.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,69.1,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,213.38,157.69
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,316.32,260.56
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,406.8,340.54
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,504.53,422.81
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,579.54,482.79
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,656.59,541.93
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,717.48,585.95
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,778.47,628.63
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,821.27,656.73
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,868.68,687.67
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,904.55,709.58
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,938.01,729.58
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,963.85,744.2
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,986.71,756.77
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,991.41,756.55
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,1003.26,761.51
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,990.04,750.04
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,962.72,729.38
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,941.37,713.67
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,911.04,691.82
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,932.75,705.8
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,947.12,714.38
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,836.47,635.58
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,714.52,543.41
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,742.6,566.37
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,762.07,581.76
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,765.38,585.64
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,759.99,582.74
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,722.82,554.8
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,682.5,523.97
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,625.98,480.04
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,570.49,436.08
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,504.58,383.79
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,447.68,337.74
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,413.63,306.12
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,369.44,264.13
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,313.99,215.09
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,259.06,167.14
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,203.45,121.44
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,140.19,75.84
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,87.7,51.17
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,64.46,50.38
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,63.33,49.69
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,62.12,48.91
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,60.36,47.63
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,53.3,41.64
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,50.39,39.22
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,47.38,36.6
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,42.89,32.46
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,38.34,28.04
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,29.94,19.71
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,19.79,1.95
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,11.37,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.73,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,5.46,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,12.31,3.91
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,19.36,10.7
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,30.85,20.84
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,42.37,30.93
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,63.16,48.82
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,84.59,66.97
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,98.03,78.1
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,111.47,89.05
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,143.87,115.94
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,176.41,142.49
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,213.49,172.64
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,238.01,192.23
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,188.09,150.59
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,132.51,104.33
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,209.49,166.51
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,278.97,221.21
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,349.58,276.57
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,418.8,329.74
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,352.2,276.86
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,287.94,225.73
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,333.47,261.36
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,377.29,294.99
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,362.85,283.35
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,348.71,272.14
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,377.36,294.26
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,404.07,314.62
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,417.41,325.19
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,424.25,330.73
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,413.58,322.16
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,402.78,313.53
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,386.15,300.31
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,369.89,287.37
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,342.23,265.82
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,315.01,244.39
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,260.43,202.04
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,203.31,157.71
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,202.69,156.96
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,200.59,154.9
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,193.82,149.26
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,185.53,142.98
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,169.07,130.26
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,151.85,125.68
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,149.85,124.59
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,137.05,114.17
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,113.09,93.9
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,95.38,78.8
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,75.87,61.88
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,60.22,48.08
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,50.36,39.16
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,41.76,31.11
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,30.38,20.22
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,20.54,3.97
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,11.82,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,5.0,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,9.68,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,55.6,38.94
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,94.05,75.39
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,89.78,73.3
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,97.94,80.97
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,71.77,57.59
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,42.35,30.93
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,45.9,33.85
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,49.46,36.69
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,72.58,55.99
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,97.18,76.18
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,101.59,79.4
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,106.05,82.68
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,161.36,127.57
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,217.37,171.9
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,250.31,197.24
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,298.3,233.93
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,349.88,272.9
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,400.3,310.23
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,493.33,380.44
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,567.69,435.31
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,526.44,403.54
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,486.1,372.88
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,503.49,386.39
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,518.94,398.1
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,530.75,406.41
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,540.85,413.48
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,507.56,389.2
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,475.12,365.47
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,513.66,397.01
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,540.17,418.27
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,542.75,420.16
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,534.12,412.62
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,490.9,377.59
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,446.98,341.61
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,405.85,306.27
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,360.6,266.1
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,312.25,224.24
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,265.36,184.04
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,222.32,150.98
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,184.25,125.79
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,136.7,96.5
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,104.0,85.18
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,90.17,73.61
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,76.22,61.78
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,72.93,59.21
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,69.34,56.31
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,65.27,52.88
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,61.01,49.13
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,50.82,39.87
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,42.07,31.65
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,32.21,22.04
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,22.46,6.48
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,13.19,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,30.46,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,86.69,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,198.32,154.25
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,289.02,240.31
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,289.73,244.82
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,289.38,246.24
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,173.85,147.32
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,47.61,35.56
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,48.95,36.69
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,50.35,37.75
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,80.36,63.35
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,119.3,95.96
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,167.0,134.82
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,215.0,172.96
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,317.45,254.4
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,438.13,345.86
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,470.32,368.14
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,501.81,390.11
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,574.81,442.88
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,661.32,503.18
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,818.08,618.29
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,952.23,709.49
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,940.46,699.69
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,925.48,689.41
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,917.62,684.34
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,898.38,671.59
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,868.84,651.95
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,836.68,630.46
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,799.43,605.53
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,760.14,577.9
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,717.31,546.65
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,673.01,513.49
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,625.59,477.02
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,577.01,438.67
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,526.84,398.14
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,476.03,355.9
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,418.23,307.28
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,364.95,261.05
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,310.94,213.9
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,257.92,168.02
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,205.29,125.09
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,155.17,89.44
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,102.83,63.0
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,83.28,66.32
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,76.6,60.92
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,69.35,54.95
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,66.74,52.95
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,63.92,50.73
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,60.37,47.82
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,56.68,44.65
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,50.55,39.13
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,42.14,31.36
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,32.63,22.22
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,22.86,7.84
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,14.1,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,4.55,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,9.22,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,12.13,4.23
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,14.94,7.09
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,22.88,14.14
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,30.83,21.14
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,43.24,31.88
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,55.66,42.47
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,77.36,60.7
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,99.8,79.16
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,144.65,116.07
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,189.97,152.2
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,279.6,223.24
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,355.57,280.69
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,649.35,500.81
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,901.47,666.44
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,953.07,692.08
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,998.91,716.59
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,1004.78,715.02
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,1007.27,712.12
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,1002.02,709.86
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,993.31,705.54
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,978.76,696.53
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,960.88,685.48
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,937.97,674.41
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,911.97,660.68
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,881.28,642.8
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,847.84,622.64
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,810.31,599.07
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,770.5,573.35
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,727.04,543.2
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,681.73,510.67
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,633.48,474.66
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,584.01,436.6
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,532.29,395.88
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,479.99,353.34
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,425.62,308.02
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,371.28,261.57
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,316.58,214.3
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,262.68,168.07
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,208.78,124.05
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,147.15,79.27
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,95.43,53.02
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,64.63,49.74
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,63.55,49.11
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,62.37,48.39
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,55.49,42.7
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,54.32,41.9
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,51.48,39.63
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,48.55,37.17
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,43.74,32.88
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,38.8,28.25
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,31.34,21.05
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,22.11,8.33
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,13.64,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.27,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.38,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,8.34,1.12
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,12.3,4.81
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,19.35,11.03
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,26.41,17.22
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,41.02,29.82
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,55.66,42.27
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,65.89,50.73
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,76.58,59.43
2018,5,3,7,45,0.0,103.5,1.45,14.8,103.5,93.23,72.96
2018,5,3,8,0,0.0,121.0,1.4,15.4,121.0,109.86,86.22
2018,5,3,8,15,0.5,141.0,1.4,16.15,141.5,129.39,101.6
2018,5,3,8,30,1.0,161.0,1.4,16.9,162.0,148.85,116.67
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,163.74,127.95
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,178.59,139.07
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,220.87,171.72
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,262.96,203.49
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,277.56,213.63
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,291.94,223.65
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,393.08,299.62
2018,5,3,10,30,102.0,395.0,1.9,22.2,484.0,477.77,360.85
2018,5,3,10,45,413.0,308.5,1.95,22.75,681.0,710.77,532.3
2018,5,3,11,0,724.0,222.0,2.0,23.3,878.0,896.04,659.79
2018,5,3,11,15,827.5,170.5,2.05,23.7,930.5,908.64,665.23
2018,5,3,11,30,931.0,119.0,2.1,24.1,983.0,913.93,667.73
2018,5,3,11,45,932.5,119.0,2.15,24.45,988.0,883.27,646.96
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,849.9,624.67
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,813.11,600.23
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,773.93,573.88
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,730.12,542.3
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,684.32,508.6
