Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,120.57,92.09
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,120.01,91.28
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,119.49,90.54
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,140.41,106.78
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,161.23,122.72
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,187.46,142.78
2018,5,23,10,30,11.0,224.0,2.8,22.9,234.0,213.44,162.44
2018,5,23,10,45,18.0,276.5,2.9,23.3,293.0,267.93,203.66
2018,5,23,11,0,25.0,329.0,3.0,23.7,352.0,331.29,250.69
2018,5,23,11,15,41.5,365.0,3.05,24.0,404.0,376.57,284.03
2018,5,23,11,30,58.0,401.0,3.1,24.3,456.0,419.7,315.38
2018,5,23,11,45,166.0,411.0,3.2,24.55,570.5,519.75,390.24
2018,5,23,12,0,274.0,421.0,3.3,24.8,685.0,606.93,453.62
2018,5,23,12,15,244.5,448.0,3.35,24.95,683.0,588.96,438.96
2018,5,23,12,30,215.0,475.0,3.4,25.1,681.0,572.61,426.07
2018,5,23,12,45,305.5,420.5,3.4,25.25,709.5,572.09,427.22
2018,5,23,13,0,396.0,366.0,3.4,25.4,738.0,563.71,422.06
2018,5,23,13,15,470.0,324.5,3.4,25.4,757.5,550.86,412.87
2018,5,23,13,30,544.0,283.0,3.4,25.4,777.0,531.65,398.26
2018,5,23,13,45,666.5,222.5,3.4,25.4,811.0,512.59,382.84
2018,5,23,14,0,789.0,162.0,3.4,25.4,845.0,489.07,362.21
2018,5,23,14,15,839.5,133.0,3.4,25.3,835.5,449.2,328.16
2018,5,23,14,30,890.0,104.0,3.4,25.2,826.0,400.78,286.23
2018,5,23,14,45,881.0,102.0,3.4,25.05,789.0,347.98,240.89
2018,5,23,15,0,872.0,100.0,3.4,24.9,752.0,295.67,195.67
2018,5,23,15,15,859.5,98.0,3.4,24.9,709.5,243.33,151.31
2018,5,23,15,30,847.0,96.0,3.4,24.9,667.0,192.22,110.68
2018,5,23,15,45,831.0,92.5,3.35,24.4,620.0,141.2,76.3
2018,5,23,16,0,815.0,89.0,3.3,23.9,573.0,82.4,46.28
2018,5,23,16,15,794.0,86.0,3.3,23.45,523.5,59.83,45.37
2018,5,23,16,30,773.0,83.0,3.3,23.0,474.0,59.31,45.2
2018,5,23,16,45,744.5,79.5,3.35,22.6,423.0,58.3,44.58
2018,5,23,17,0,716.0,76.0,3.4,22.2,372.0,57.24,43.91
2018,5,23,17,15,676.5,71.0,3.4,21.5,320.0,49.99,37.89
2018,5,23,17,30,637.0,66.0,3.4,20.8,268.0,47.76,36.13
2018,5,23,17,45,579.5,60.0,3.4,20.15,218.5,44.56,33.42
2018,5,23,18,0,522.0,54.0,3.4,19.5,169.0,41.28,30.48
2018,5,23,18,15,434.0,46.0,3.25,18.7,125.0,36.09,25.7
2018,5,23,18,30,346.0,38.0,3.1,17.9,81.0,30.8,20.49
2018,5,23,18,45,219.5,25.5,3.0,17.1,48.5,21.0,8.69
2018,5,23,19,0,93.0,13.0,2.9,16.3,16.0,11.82,0.0
2018,5,23,19,15,46.5,6.5,2.85,15.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.0,1.3,11.25,4.5,0.0,0.0
2018,5,24,5,0,42.0,8.0,1.4,11.4,9.0,29.53,0.0
2018,5,24,5,15,77.0,15.0,1.45,11.8,21.5,82.45,25.76
2018,5,24,5,30,112.0,22.0,1.5,12.2,34.0,122.78,95.7
2018,5,24,5,45,56.0,25.0,1.6,12.55,31.0,75.8,59.75
2018,5,24,6,0,0.0,28.0,1.7,12.9,28.0,24.65,15.5
2018,5,24,6,15,0.0,37.5,1.7,13.45,37.5,33.05,22.84
2018,5,24,6,30,0.0,47.0,1.7,14.0,47.0,41.46,30.04
2018,5,24,6,45,0.0,66.5,1.75,14.55,66.5,58.78,44.67
2018,5,24,7,0,0.0,86.0,1.8,15.1,86.0,77.37,60.12
2018,5,24,7,15,0.0,98.0,1.85,15.75,98.0,88.58,69.12
2018,5,24,7,30,0.0,110.0,1.9,16.4,110.0,99.77,77.95
2018,5,24,7,45,0.0,123.0,1.95,17.05,123.0,111.93,87.44
2018,5,24,8,0,0.0,136.0,2.0,17.7,136.0,124.06,96.77
2018,5,24,8,15,2.0,158.0,2.05,18.3,159.5,146.99,114.81
2018,5,24,8,30,4.0,180.0,2.1,18.9,183.0,169.9,132.52
2018,5,24,8,45,7.0,194.0,2.2,19.55,199.0,185.78,144.5
2018,5,24,9,0,10.0,208.0,2.3,20.2,215.0,201.63,156.34
2018,5,24,9,15,10.0,212.0,2.35,20.7,219.5,204.66,158.03
2018,5,24,9,30,10.0,216.0,2.4,21.2,224.0,207.73,159.81
2018,5,24,9,45,8.0,196.5,2.5,21.75,203.0,186.54,142.73
2018,5,24,10,0,6.0,177.0,2.6,22.3,182.0,165.88,126.16
2018,5,24,10,15,9.5,205.0,2.65,22.7,213.5,194.95,148.48
2018,5,24,10,30,13.0,233.0,2.7,23.1,245.0,223.74,170.21
2018,5,24,10,45,17.5,262.5,2.75,23.5,279.0,254.47,193.21
2018,5,24,11,0,22.0,292.0,2.8,23.9,313.0,293.19,221.92
2018,5,24,11,15,14.5,232.0,2.85,24.1,246.0,221.6,167.37
2018,5,24,11,30,7.0,172.0,2.9,24.3,179.0,159.99,119.99
2018,5,24,11,45,16.0,244.0,2.9,24.45,259.5,231.56,174.89
2018,5,24,12,0,25.0,316.0,2.9,24.6,340.0,304.72,229.63
2018,5,24,12,15,29.0,345.5,2.95,24.55,373.5,329.96,248.21
2018,5,24,12,30,33.0,375.0,3.0,24.5,407.0,353.8,265.82
2018,5,24,12,45,43.5,386.5,3.05,24.4,428.0,365.56,274.76
2018,5,24,13,0,54.0,398.0,3.1,24.3,449.0,375.91,282.64
2018,5,24,13,15,90.5,421.5,3.2,23.95,504.5,410.07,308.6
2018,5,24,13,30,127.0,445.0,3.3,23.6,560.0,433.15,326.0
2018,5,24,13,45,120.5,432.0,3.4,23.3,539.0,407.31,307.11
2018,5,24,14,0,114.0,419.0,3.5,23.0,518.0,382.35,288.87
2018,5,24,14,15,108.0,399.5,3.6,22.7,490.5,363.05,274.68
2018,5,24,14,30,102.0,380.0,3.7,22.4,463.0,336.36,254.82
2018,5,24,14,45,157.0,343.0,3.8,22.15,464.0,307.69,231.75
2018,5,24,15,0,212.0,306.0,3.9,21.9,465.0,283.57,211.07
2018,5,24,15,15,368.0,258.5,3.9,21.9,515.0,246.35,175.27
2018,5,24,15,30,524.0,211.0,3.9,21.9,565.0,213.32,142.42
2018,5,24,15,45,415.0,222.0,3.9,21.2,490.0,178.28,122.35
2018,5,24,16,0,306.0,233.0,3.9,20.5,415.0,164.8,122.35
2018,5,24,16,15,298.5,214.5,3.8,20.05,379.5,143.91,117.41
2018,5,24,16,30,291.0,196.0,3.7,19.6,344.0,134.22,109.83
2018,5,24,16,45,250.5,180.0,3.6,19.15,297.5,125.24,102.76
2018,5,24,17,0,210.0,164.0,3.5,18.7,251.0,115.85,95.23
2018,5,24,17,15,244.5,138.5,3.4,18.2,226.5,100.49,82.4
2018,5,24,17,30,279.0,113.0,3.3,17.7,202.0,84.29,68.61
2018,5,24,17,45,239.0,95.5,3.25,17.2,162.0,72.35,58.27
2018,5,24,18,0,199.0,78.0,3.2,16.7,122.0,60.01,47.32
2018,5,24,18,15,154.0,60.5,3.1,16.3,89.5,47.27,35.74
2018,5,24,18,30,109.0,43.0,3.0,15.9,57.0,34.15,23.6
2018,5,24,18,45,63.0,27.0,2.9,15.45,34.5,21.81,9.84
2018,5,24,19,0,17.0,11.0,2.8,15.0,12.0,10.01,0.0
2018,5,24,19,15,8.5,5.5,2.7,14.75,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,25,4,45,10.0,2.5,1.05,11.7,2.5,0.0,0.0
2018,5,25,5,0,20.0,5.0,1.1,11.8,5.0,15.16,0.0
2018,5,25,5,15,30.0,7.5,1.25,12.15,9.5,30.41,7.53
2018,5,25,5,30,40.0,10.0,1.4,12.5,14.0,41.65,29.25
2018,5,25,5,45,20.0,12.0,1.55,12.85,14.0,26.27,17.2
2018,5,25,6,0,0.0,14.0,1.7,13.2,14.0,12.3,4.91
2018,5,25,6,15,0.0,30.5,1.7,13.6,30.5,26.85,17.51
2018,5,25,6,30,0.0,47.0,1.7,14.0,47.0,41.46,30.04
2018,5,25,6,45,32.0,92.0,1.75,14.45,105.0,119.26,97.08
2018,5,25,7,0,64.0,137.0,1.8,14.9,163.0,199.46,164.02
2018,5,25,7,15,37.5,136.0,1.8,15.4,151.5,172.63,140.06
2018,5,25,7,30,11.0,135.0,1.8,15.9,140.0,135.32,107.75
2018,5,25,7,45,16.5,161.5,1.8,16.4,170.5,166.69,133.0
2018,5,25,8,0,22.0,188.0,1.8,16.9,201.0,198.08,157.66
2018,5,25,8,15,29.0,207.0,1.85,17.3,225.5,237.5,188.4
2018,5,25,8,30,36.0,226.0,1.9,17.7,250.0,263.13,207.81
2018,5,25,8,45,39.0,245.5,1.95,18.1,273.0,285.1,224.02
2018,5,25,9,0,42.0,265.0,2.0,18.5,296.0,306.7,239.78
2018,5,25,9,15,30.5,257.5,2.1,18.85,280.5,284.56,221.53
2018,5,25,9,30,19.0,250.0,2.2,19.2,265.0,249.65,193.63
2018,5,25,9,45,20.5,268.0,2.3,19.55,285.0,267.4,206.89
2018,5,25,10,0,22.0,286.0,2.4,19.9,305.0,298.07,229.74
2018,5,25,10,15,16.5,260.0,2.55,20.05,274.5,253.4,195.04
2018,5,25,10,30,11.0,234.0,2.7,20.2,244.0,222.75,171.13
2018,5,25,10,45,14.0,259.0,2.85,20.4,272.0,247.92,190.43
2018,5,25,11,0,17.0,284.0,3.0,20.6,300.0,272.64,209.11
2018,5,25,11,15,15.0,266.0,3.1,20.65,280.0,253.02,193.88
2018,5,25,11,30,13.0,248.0,3.2,20.7,260.0,233.76,179.0
2018,5,25,11,45,16.0,282.0,3.35,20.75,297.0,265.66,203.5
2018,5,25,12,0,19.0,316.0,3.5,20.8,334.0,296.76,227.1
2018,5,25,12,15,16.5,290.5,3.6,20.65,306.0,270.37,207.05
2018,5,25,12,30,14.0,265.0,3.7,20.5,278.0,244.51,187.41
2018,5,25,12,45,14.5,265.0,3.8,20.4,278.5,243.35,186.72
2018,5,25,13,0,15.0,265.0,3.9,20.3,279.0,242.09,185.91
2018,5,25,13,15,16.0,273.0,3.9,20.05,287.5,247.83,190.58
2018,5,25,13,30,17.0,281.0,3.9,19.8,296.0,253.24,195.01
2018,5,25,13,45,23.5,303.0,3.9,19.6,323.5,266.15,205.21
2018,5,25,14,0,30.0,325.0,3.9,19.4,351.0,282.07,217.67
2018,5,25,14,15,37.0,327.5,3.85,19.15,358.5,281.92,217.7
2018,5,25,14,30,44.0,330.0,3.8,18.9,366.0,280.62,216.81
2018,5,25,14,45,39.5,307.0,3.75,18.7,338.0,256.78,198.6
2018,5,25,15,0,35.0,284.0,3.7,18.5,310.0,233.84,181.09
2018,5,25,15,15,73.5,291.0,3.7,18.5,342.0,240.44,184.94
2018,5,25,15,30,112.0,298.0,3.7,18.5,374.0,230.82,175.92
2018,5,25,15,45,270.5,246.5,3.6,18.25,412.5,191.6,139.79
2018,5,25,16,0,429.0,195.0,3.5,18.0,451.0,136.42,97.64
2018,5,25,16,15,516.0,161.5,3.45,17.8,443.0,103.16,83.69
2018,5,25,16,30,603.0,128.0,3.4,17.6,435.0,82.8,66.54
2018,5,25,16,45,507.0,130.5,3.3,17.4,370.0,87.84,71.22
2018,5,25,17,0,411.0,133.0,3.2,17.2,305.0,90.9,74.18
2018,5,25,17,15,441.0,110.5,3.1,16.95,272.0,77.62,62.87
2018,5,25,17,30,471.0,88.0,3.0,16.7,239.0,63.55,50.68
2018,5,25,17,45,436.5,77.0,2.9,16.45,197.5,56.69,44.68
2018,5,25,18,0,402.0,66.0,2.8,16.2,156.0,49.51,38.21
2018,5,25,18,15,341.0,54.0,2.5,15.75,117.0,41.18,30.54
2018,5,25,18,30,280.0,42.0,2.2,15.3,78.0,32.55,22.35
2018,5,25,18,45,179.0,28.5,1.9,14.85,48.0,22.36,10.72
2018,5,25,19,0,78.0,15.0,1.6,14.4,18.0,13.64,0.0
2018,5,25,19,15,39.0,7.5,1.55,14.1,9.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,12.0,1.0,0.91,0.0
2018,5,26,5,15,45.0,9.0,2.5,12.15,14.0,50.34,18.17
2018,5,26,5,30,90.0,17.0,2.6,12.3,27.0,97.72,75.8
2018,5,26,5,45,51.5,14.0,2.7,12.4,20.5,55.4,42.69
2018,5,26,6,0,13.0,11.0,2.8,12.5,14.0,20.81,12.69
2018,5,26,6,15,6.5,16.5,2.8,12.75,18.0,19.66,11.6
2018,5,26,6,30,0.0,22.0,2.8,13.0,22.0,19.35,11.1
2018,5,26,6,45,0.0,32.5,2.75,13.2,32.5,28.63,19.06
2018,5,26,7,0,0.0,43.0,2.7,13.4,43.0,37.93,26.95
2018,5,26,7,15,0.0,66.5,2.65,13.7,66.5,58.78,44.54
2018,5,26,7,30,0.0,90.0,2.6,14.0,90.0,80.06,62.23
2018,5,26,7,45,0.5,102.5,2.5,14.3,103.0,92.25,72.1
2018,5,26,8,0,1.0,115.0,2.4,14.6,116.0,104.44,81.87
2018,5,26,8,15,3.0,146.0,2.35,14.95,148.0,136.07,107.52
2018,5,26,8,30,5.0,177.0,2.3,15.3,180.0,167.86,132.84
2018,5,26,8,45,4.5,174.0,2.3,15.7,177.0,163.65,128.81
2018,5,26,9,0,4.0,171.0,2.3,16.1,174.0,159.69,125.11
2018,5,26,9,15,6.0,190.0,2.35,16.55,194.5,179.4,140.45
2018,5,26,9,30,8.0,209.0,2.4,17.0,215.0,199.0,155.49
2018,5,26,9,45,6.5,188.0,2.4,17.5,193.0,177.04,137.51
2018,5,26,10,0,5.0,167.0,2.4,18.0,171.0,155.61,120.09
2018,5,26,10,15,4.5,161.0,2.55,18.45,165.0,149.34,114.81
2018,5,26,10,30,4.0,155.0,2.7,18.9,159.0,143.13,109.59
2018,5,26,10,45,6.0,172.5,2.8,19.3,178.0,160.77,123.31
2018,5,26,11,0,8.0,190.0,2.9,19.7,197.0,178.18,136.71
2018,5,26,11,15,17.5,225.5,3.0,20.1,242.0,224.02,172.33
2018,5,26,11,30,27.0,261.0,3.1,20.5,287.0,263.03,202.14
2018,5,26,11,45,45.0,301.0,3.25,20.85,344.5,311.8,239.34
2018,5,26,12,0,63.0,341.0,3.4,21.2,402.0,358.12,274.12
2018,5,26,12,15,90.5,363.5,3.5,21.4,450.5,396.37,302.9
2018,5,26,12,30,118.0,386.0,3.6,21.6,499.0,427.05,325.75
2018,5,26,12,45,161.5,416.0,3.7,21.8,569.0,471.68,358.81
2018,5,26,13,0,205.0,446.0,3.8,22.0,639.0,510.93,387.29
2018,5,26,13,15,347.5,383.0,3.9,22.1,702.5,527.47,400.81
2018,5,26,13,30,490.0,320.0,4.0,22.2,766.0,531.86,404.19
2018,5,26,13,45,593.5,263.5,4.1,22.3,789.0,509.18,386.08
2018,5,26,14,0,697.0,207.0,4.2,22.4,812.0,480.06,361.61
2018,5,26,14,15,765.5,170.5,4.25,22.3,813.0,446.12,331.95
2018,5,26,14,30,834.0,134.0,4.3,22.2,814.0,400.74,291.96
2018,5,26,14,45,823.5,131.0,4.35,22.1,776.5,348.75,246.99
2018,5,26,15,0,813.0,128.0,4.4,22.0,739.0,297.57,202.38
2018,5,26,15,15,783.5,130.0,4.4,22.0,691.5,247.21,159.76
2018,5,26,15,30,754.0,132.0,4.4,22.0,644.0,200.09,122.25
2018,5,26,15,45,631.0,157.5,4.4,21.6,565.5,155.44,95.4
2018,5,26,16,0,508.0,183.0,4.4,21.2,487.0,133.09,91.75
2018,5,26,16,15,369.0,194.0,4.35,20.85,405.0,122.04,98.7
2018,5,26,16,30,230.0,205.0,4.3,20.5,323.0,138.92,113.48
2018,5,26,16,45,251.5,180.0,4.2,20.15,296.0,125.18,102.32
2018,5,26,17,0,273.0,155.0,4.1,19.8,269.0,110.63,90.36
2018,5,26,17,15,299.0,132.0,4.0,19.3,241.5,96.62,78.71
2018,5,26,17,30,325.0,109.0,3.9,18.8,214.0,77.61,62.5
2018,5,26,17,45,311.5,91.5,3.8,18.3,177.5,66.6,53.01
2018,5,26,18,0,298.0,74.0,3.7,17.8,141.0,55.02,42.77
2018,5,26,18,15,246.5,59.5,3.45,17.15,105.5,45.04,33.73
2018,5,26,18,30,195.0,45.0,3.2,16.5,70.0,34.66,24.07
2018,5,26,18,45,122.0,29.5,2.95,15.85,43.0,23.8,12.08
2018,5,26,19,0,49.0,14.0,2.7,15.2,16.0,12.73,0.0
2018,5,26,19,15,24.5,7.0,2.7,14.85,8.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.55,12.3,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.5,12.4,12.0,32.85,0.0
2018,5,27,5,15,134.5,26.5,1.5,12.8,39.5,138.66,63.99
2018,5,27,5,30,226.0,42.0,1.5,13.2,67.0,229.94,182.25
2018,5,27,5,45,306.5,53.0,1.45,13.55,106.0,303.7,249.53
2018,5,27,6,0,387.0,64.0,1.4,13.9,145.0,384.94,318.9
2018,5,27,6,15,351.0,81.5,1.45,14.6,170.0,394.18,326.7
2018,5,27,6,30,315.0,99.0,1.5,15.3,195.0,399.33,330.01
2018,5,27,6,45,296.5,119.0,1.55,15.95,223.0,400.38,329.77
2018,5,27,7,0,278.0,139.0,1.6,16.6,251.0,416.31,340.24
2018,5,27,7,15,413.5,139.0,1.7,17.55,331.0,559.86,450.49
2018,5,27,7,30,549.0,139.0,1.8,18.5,411.0,691.47,545.23
2018,5,27,7,45,654.5,125.0,1.95,19.4,482.5,793.12,613.86
2018,5,27,8,0,760.0,111.0,2.1,20.3,554.0,881.95,671.54
2018,5,27,8,15,781.5,113.5,2.2,21.1,602.0,916.66,691.05
2018,5,27,8,30,803.0,116.0,2.3,21.9,650.0,949.11,709.35
2018,5,27,8,45,820.5,117.0,2.4,22.65,694.0,973.34,722.21
2018,5,27,9,0,838.0,118.0,2.5,23.4,738.0,994.8,733.28
2018,5,27,9,15,851.0,120.0,2.55,23.9,777.5,998.92,733.3
2018,5,27,9,30,864.0,122.0,2.6,24.4,817.0,1011.02,738.82
2018,5,27,9,45,875.0,121.5,2.7,24.9,850.0,1015.26,739.74
2018,5,27,10,0,886.0,121.0,2.8,25.4,883.0,1016.29,738.78
2018,5,27,10,15,892.5,121.5,2.9,25.8,909.0,1010.62,733.92
2018,5,27,10,30,899.0,122.0,3.0,26.2,935.0,1001.67,727.09
2018,5,27,10,45,904.0,122.0,3.1,26.55,954.5,987.52,717.15
2018,5,27,11,0,909.0,122.0,3.2,26.9,974.0,970.2,705.25
2018,5,27,11,15,911.5,122.0,3.3,27.15,985.5,947.49,690.15
2018,5,27,11,30,914.0,122.0,3.4,27.4,997.0,921.9,673.17
2018,5,27,11,45,915.0,122.0,3.5,27.65,1001.5,892.27,653.48
2018,5,27,12,0,916.0,122.0,3.6,27.9,1006.0,860.14,632.06
2018,5,27,12,15,909.0,125.5,3.7,28.0,1000.5,822.38,607.08
2018,5,27,12,30,902.0,129.0,3.8,28.1,995.0,782.92,580.74
2018,5,27,12,45,907.0,124.0,3.9,28.2,986.5,743.51,553.21
2018,5,27,13,0,912.0,119.0,4.0,28.3,978.0,701.99,522.91
2018,5,27,13,15,908.5,117.5,4.1,28.3,959.5,655.98,488.77
2018,5,27,13,30,905.0,116.0,4.2,28.3,941.0,608.76,452.87
2018,5,27,13,45,900.0,115.0,4.25,28.25,916.5,560.1,414.9
2018,5,27,14,0,895.0,114.0,4.3,28.2,892.0,510.71,375.32
2018,5,27,14,15,887.5,112.0,4.3,28.1,860.5,459.0,332.99
2018,5,27,14,30,880.0,110.0,4.3,28.0,829.0,407.21,289.57
2018,5,27,14,45,870.5,108.0,4.3,27.9,791.5,354.93,245.02
2018,5,27,15,0,861.0,106.0,4.3,27.8,754.0,303.17,200.58
2018,5,27,15,15,848.0,104.0,4.3,27.8,712.0,251.41,156.92
2018,5,27,15,30,835.0,102.0,4.3,27.8,670.0,191.99,109.77
2018,5,27,15,45,819.0,99.0,4.2,27.45,624.0,141.63,74.97
2018,5,27,16,0,803.0,96.0,4.1,27.1,578.0,93.35,51.29
2018,5,27,16,15,781.5,92.0,4.0,26.8,528.0,63.62,47.87
2018,5,27,16,30,760.0,88.0,3.9,26.5,478.0,62.56,47.23
2018,5,27,16,45,731.0,84.5,3.75,26.2,427.0,61.7,46.74
2018,5,27,17,0,702.0,81.0,3.6,25.9,376.0,55.25,41.51
2018,5,27,17,15,663.5,76.5,3.25,25.25,325.5,53.66,40.4
2018,5,27,17,30,625.0,72.0,2.9,24.6,275.0,52.01,39.18
2018,5,27,17,45,566.5,65.0,2.6,23.95,224.5,48.2,36.02
2018,5,27,18,0,508.0,58.0,2.3,23.3,174.0,44.25,32.57
2018,5,27,18,15,413.0,50.0,2.05,22.25,129.0,39.19,28.02
2018,5,27,18,30,318.0,42.0,1.8,21.2,84.0,34.04,23.1
2018,5,27,18,45,208.5,29.0,1.5,20.15,52.0,22.75,11.37
2018,5,27,19,0,99.0,16.0,1.2,19.1,20.0,14.55,0.0
2018,5,27,19,15,49.5,8.0,1.2,18.7,10.0,7.28,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,16.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,28,4,45,38.5,6.0,0.35,17.2,7.0,0.0,0.0
2018,5,28,5,0,77.0,12.0,0.3,17.4,14.0,51.85,0.0
2018,5,28,5,15,201.5,24.0,0.25,18.1,43.5,173.47,84.02
2018,5,28,5,30,326.0,36.0,0.2,18.8,73.0,283.88,218.37
2018,5,28,5,45,419.0,44.0,0.2,19.45,116.0,369.95,291.79
2018,5,28,6,0,512.0,52.0,0.2,20.1,159.0,462.94,365.4
2018,5,28,6,15,572.5,58.0,0.25,20.85,208.5,535.32,419.1
2018,5,28,6,30,633.0,64.0,0.3,21.6,258.0,610.86,472.28
2018,5,28,6,45,675.0,68.5,0.4,22.4,310.0,671.77,513.23
2018,5,28,7,0,717.0,73.0,0.5,23.2,362.0,729.43,550.54
2018,5,28,7,15,747.5,76.5,0.7,24.15,414.0,780.59,583.53
2018,5,28,7,30,778.0,80.0,0.9,25.1,466.0,831.01,615.26
2018,5,28,7,45,801.0,83.0,1.15,26.05,516.5,872.71,641.29
2018,5,28,8,0,824.0,86.0,1.4,27.0,567.0,912.67,665.73
2018,5,28,8,15,841.5,88.0,1.55,27.65,614.5,934.15,677.37
2018,5,28,8,30,859.0,90.0,1.7,28.3,662.0,963.03,693.87
2018,5,28,8,45,873.0,92.0,1.85,28.95,706.0,985.84,706.31
2018,5,28,9,0,887.0,94.0,2.0,29.6,750.0,1005.77,716.96
2018,5,28,9,15,894.5,97.0,2.1,30.05,788.0,1017.25,722.33
2018,5,28,9,30,902.0,100.0,2.2,30.5,826.0,1025.46,725.84
2018,5,28,9,45,906.5,103.0,2.35,30.95,858.0,1027.31,726.05
2018,5,28,10,0,911.0,106.0,2.5,31.4,890.0,1025.77,724.27
2018,5,28,10,15,917.0,107.0,2.6,31.7,916.5,1020.22,720.02
2018,5,28,10,30,923.0,108.0,2.7,32.0,943.0,1011.31,713.79
2018,5,28,10,45,927.5,108.5,2.85,32.3,963.0,997.13,704.77
2018,5,28,11,0,932.0,109.0,3.0,32.6,983.0,979.69,693.73
2018,5,28,11,15,934.5,109.0,3.1,32.75,995.0,956.78,679.25
2018,5,28,11,30,937.0,109.0,3.2,32.9,1007.0,930.9,662.88
2018,5,28,11,45,938.0,109.0,3.25,33.05,1011.5,900.92,643.5
2018,5,28,12,0,939.0,109.0,3.3,33.2,1016.0,868.35,622.41
2018,5,28,12,15,937.0,110.0,3.4,33.25,1012.5,831.89,599.17
2018,5,28,12,30,935.0,111.0,3.5,33.3,1009.0,793.36,574.35
2018,5,28,12,45,931.0,111.5,3.6,33.4,997.5,751.1,546.12
2018,5,28,13,0,927.0,112.0,3.7,33.5,986.0,707.26,514.9
2018,5,28,13,15,923.5,111.0,3.8,33.4,968.0,661.13,481.75
2018,5,28,13,30,920.0,110.0,3.9,33.3,950.0,613.74,446.78
2018,5,28,13,45,915.0,109.0,3.95,33.25,925.0,564.48,409.26
2018,5,28,14,0,910.0,108.0,4.0,33.2,900.0,514.47,370.13
2018,5,28,14,15,902.5,106.5,4.05,33.0,868.5,462.48,328.69
2018,5,28,14,30,895.0,105.0,4.1,32.8,837.0,410.39,286.07
2018,5,28,14,45,885.5,103.0,4.1,32.65,799.5,357.42,241.89
2018,5,28,15,0,876.0,101.0,4.1,32.5,762.0,304.96,197.75
2018,5,28,15,15,863.5,99.0,4.1,32.5,719.5,252.6,154.32
2018,5,28,15,30,851.0,97.0,4.1,32.5,677.0,201.46,114.16
2018,5,28,15,45,835.0,94.0,4.05,32.0,630.5,150.68,79.65
2018,5,28,16,0,819.0,91.0,4.0,31.5,584.0,92.19,48.33
2018,5,28,16,15,798.0,88.0,3.9,31.1,534.5,60.93,44.76
2018,5,28,16,30,777.0,85.0,3.8,30.7,485.0,60.46,44.64
2018,5,28,16,45,749.0,81.5,3.75,30.3,434.0,59.51,44.09
2018,5,28,17,0,721.0,78.0,3.7,29.9,383.0,58.5,43.49
2018,5,28,17,15,682.5,73.0,3.35,29.1,331.0,51.15,37.6
2018,5,28,17,30,644.0,68.0,3.0,28.3,279.0,48.98,35.98
2018,5,28,17,45,588.5,62.5,2.65,27.55,229.5,46.23,33.77
2018,5,28,18,0,533.0,57.0,2.3,26.8,180.0,43.43,31.38
2018,5,28,18,15,449.5,49.0,2.05,25.7,135.0,38.34,26.88
2018,5,28,18,30,366.0,41.0,1.8,24.6,90.0,33.13,22.01
2018,5,28,18,45,242.5,29.0,1.55,23.5,56.0,23.9,12.27
2018,5,28,19,0,119.0,17.0,1.3,22.4,22.0,15.46,0.0
2018,5,28,19,15,59.5,8.5,1.25,22.0,11.0,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,0.9,19.05,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,0.9,19.2,14.0,50.28,0.0
2018,5,29,5,15,193.0,24.5,1.1,19.85,43.5,169.71,85.97
2018,5,29,5,30,312.0,37.0,1.3,20.5,73.0,276.18,213.9
2018,5,29,5,45,367.5,47.0,1.5,21.2,109.5,339.13,270.78
2018,5,29,6,0,423.0,57.0,1.7,21.9,146.0,406.1,326.98
2018,5,29,6,15,278.5,86.0,1.7,22.55,151.0,345.93,278.88
2018,5,29,6,30,134.0,115.0,1.7,23.2,156.0,246.81,198.13
2018,5,29,6,45,173.5,132.5,1.7,23.9,196.0,301.65,241.88
2018,5,29,7,0,213.0,150.0,1.7,24.6,236.0,375.21,297.74
2018,5,29,7,15,347.5,150.0,1.65,25.45,312.5,515.15,402.77
2018,5,29,7,30,482.0,150.0,1.6,26.3,389.0,644.26,494.26
2018,5,29,7,45,638.0,122.5,1.5,27.15,474.0,774.93,579.79
2018,5,29,8,0,794.0,95.0,1.4,28.0,559.0,895.53,653.15
2018,5,29,8,15,811.0,97.5,1.35,28.6,605.5,926.46,667.37
2018,5,29,8,30,828.0,100.0,1.3,29.2,652.0,954.99,680.81
2018,5,29,8,45,841.5,102.5,1.25,29.8,695.0,967.03,683.82
2018,5,29,9,0,855.0,105.0,1.2,30.4,738.0,986.63,691.7
2018,5,29,9,15,868.5,105.0,1.2,30.9,777.0,1000.45,697.05
2018,5,29,9,30,882.0,105.0,1.2,31.4,816.0,1011.23,700.7
2018,5,29,9,45,893.5,104.0,1.2,31.9,849.5,1015.74,700.71
2018,5,29,10,0,905.0,103.0,1.2,32.4,883.0,1017.02,698.98
2018,5,29,10,15,910.5,104.5,1.3,32.7,909.5,1011.68,695.72
2018,5,29,10,30,916.0,106.0,1.4,33.0,936.0,1002.99,690.55
2018,5,29,10,45,920.0,106.5,1.5,33.3,955.0,988.54,681.94
2018,5,29,11,0,924.0,107.0,1.6,33.6,974.0,970.89,671.42
2018,5,29,11,15,926.0,108.0,1.75,33.8,986.5,948.76,659.0
2018,5,29,11,30,928.0,109.0,1.9,34.0,999.0,923.67,644.58
2018,5,29,11,45,928.5,109.5,2.0,34.15,1003.5,894.04,626.75
2018,5,29,12,0,929.0,110.0,2.1,34.3,1008.0,861.86,607.16
2018,5,29,12,15,927.0,111.0,2.3,34.3,1004.5,825.79,585.99
2018,5,29,12,30,925.0,112.0,2.5,34.3,1001.0,787.68,563.01
2018,5,29,12,45,920.5,113.0,2.7,34.3,990.0,745.93,536.59
2018,5,29,13,0,916.0,114.0,2.9,34.3,979.0,702.65,507.05
2018,5,29,13,15,911.5,113.5,3.05,34.15,960.5,656.82,474.95
2018,5,29,13,30,907.0,113.0,3.2,34.0,942.0,609.84,441.01
2018,5,29,13,45,900.5,113.0,3.4,33.8,917.0,561.22,404.99
2018,5,29,14,0,894.0,113.0,3.6,33.6,892.0,511.99,367.28
2018,5,29,14,15,886.5,111.0,3.75,33.25,860.5,460.45,326.81
2018,5,29,14,30,879.0,109.0,3.9,32.9,829.0,408.82,285.06
2018,5,29,14,45,868.0,108.0,4.05,32.6,791.5,356.94,242.14
2018,5,29,15,0,857.0,107.0,4.2,32.3,754.0,305.72,199.28
2018,5,29,15,15,844.0,104.5,4.2,32.3,712.0,253.88,156.29
2018,5,29,15,30,831.0,102.0,4.2,32.3,670.0,194.42,109.75
2018,5,29,15,45,808.0,101.5,4.4,31.25,622.0,145.37,76.61
2018,5,29,16,0,785.0,101.0,4.6,30.2,574.0,99.13,54.16
2018,5,29,16,15,761.5,97.5,4.6,29.45,524.5,67.17,50.24
2018,5,29,16,30,738.0,94.0,4.6,28.7,475.0,66.63,50.16
2018,5,29,16,45,710.0,89.5,4.6,28.0,424.5,59.08,44.17
2018,5,29,17,0,682.0,85.0,4.6,27.3,374.0,57.8,43.39
2018,5,29,17,15,648.0,79.5,4.5,26.3,325.0,55.64,41.88
2018,5,29,17,30,614.0,74.0,4.4,25.3,276.0,53.35,40.2
2018,5,29,17,45,557.0,67.5,4.25,24.35,226.5,50.02,37.51
2018,5,29,18,0,500.0,61.0,4.1,23.4,177.0,46.59,34.58
2018,5,29,18,15,407.5,52.0,3.9,22.45,131.5,40.76,29.36
2018,5,29,18,30,315.0,43.0,3.7,21.5,86.0,33.29,22.49
2018,5,29,18,45,206.5,30.0,3.5,20.5,53.5,23.5,12.4
2018,5,29,19,0,98.0,17.0,3.3,19.5,21.0,15.46,0.0
2018,5,29,19,15,49.0,8.5,3.25,18.95,10.5,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.0,3.45,12.3,5.5,0.0,0.0
2018,5,30,5,0,33.0,10.0,3.6,12.4,11.0,26.66,0.0
2018,5,30,5,15,79.5,16.0,3.7,12.7,24.0,87.24,45.11
2018,5,30,5,30,126.0,22.0,3.8,13.0,37.0,130.14,103.09
2018,5,30,5,45,63.0,15.5,3.9,13.3,23.0,74.71,59.14
2018,5,30,6,0,0.0,9.0,4.0,13.6,9.0,7.9,1.11
2018,5,30,6,15,0.0,15.5,4.0,14.05,15.5,13.62,6.07
2018,5,30,6,30,0.0,22.0,4.0,14.5,22.0,19.35,11.0
2018,5,30,6,45,0.0,23.0,3.95,14.95,23.0,20.24,11.71
2018,5,30,7,0,0.0,24.0,3.9,15.4,24.0,21.14,12.4
2018,5,30,7,15,0.0,26.5,3.9,15.95,26.5,23.36,14.19
2018,5,30,7,30,0.0,29.0,3.9,16.5,29.0,25.58,15.96
2018,5,30,7,45,2.0,85.5,3.85,17.0,86.5,77.59,59.33
2018,5,30,8,0,4.0,142.0,3.8,17.5,144.0,133.74,105.11
2018,5,30,8,15,3.5,148.0,3.8,18.15,150.0,138.47,108.25
2018,5,30,8,30,3.0,154.0,3.8,18.8,156.0,143.25,111.48
2018,5,30,8,45,6.0,173.0,3.8,19.4,177.5,164.13,127.74
2018,5,30,9,0,9.0,192.0,3.8,20.0,199.0,184.95,143.72
2018,5,30,9,15,16.0,227.0,3.8,20.5,240.0,225.25,174.98
2018,5,30,9,30,23.0,262.0,3.8,21.0,281.0,279.31,216.29
2018,5,30,9,45,31.5,306.0,3.85,21.5,332.5,330.86,254.94
2018,5,30,10,0,40.0,350.0,3.9,22.0,384.0,381.42,292.17
2018,5,30,10,15,62.0,371.5,3.95,22.35,426.5,421.0,321.51
2018,5,30,10,30,84.0,393.0,4.0,22.7,469.0,459.25,349.51
2018,5,30,10,45,122.0,394.5,4.1,23.0,507.5,503.77,382.54
2018,5,30,11,0,160.0,396.0,4.2,23.3,546.0,532.57,403.84
2018,5,30,11,15,329.5,365.5,4.3,23.45,680.0,656.06,496.87
2018,5,30,11,30,499.0,335.0,4.4,23.6,814.0,768.41,578.76
2018,5,30,11,45,527.5,323.5,4.45,23.75,832.0,759.19,571.65
2018,5,30,12,0,556.0,312.0,4.5,23.9,850.0,747.02,563.13
2018,5,30,12,15,661.0,262.5,4.65,23.8,900.0,756.83,572.72
2018,5,30,12,30,766.0,213.0,4.8,23.7,950.0,758.41,575.89
2018,5,30,12,45,747.5,220.5,4.9,23.65,933.5,717.29,545.53
2018,5,30,13,0,729.0,228.0,5.0,23.6,917.0,673.52,512.98
2018,5,30,13,15,791.5,192.0,5.1,23.35,927.0,646.08,493.08
2018,5,30,13,30,854.0,156.0,5.2,23.1,937.0,612.7,467.64
2018,5,30,13,45,817.0,169.5,5.25,22.85,900.5,559.69,425.75
2018,5,30,14,0,780.0,183.0,5.3,22.6,864.0,509.01,384.86
2018,5,30,14,15,794.5,170.0,5.3,22.3,842.0,462.52,346.03
2018,5,30,14,30,809.0,157.0,5.3,22.0,820.0,414.08,304.48
2018,5,30,14,45,780.5,160.5,5.3,21.65,776.5,362.63,260.55
2018,5,30,15,0,752.0,164.0,5.3,21.3,733.0,306.85,213.24
2018,5,30,15,15,777.5,144.0,5.3,21.3,703.5,261.85,172.69
2018,5,30,15,30,803.0,124.0,5.3,21.3,674.0,207.36,126.43
2018,5,30,15,45,790.5,119.5,5.2,20.5,629.5,157.96,90.74
2018,5,30,16,0,778.0,115.0,5.1,19.7,585.0,110.31,65.23
2018,5,30,16,15,755.0,111.0,5.05,19.2,535.5,69.05,54.07
2018,5,30,16,30,732.0,107.0,5.0,18.7,486.0,68.76,54.14
2018,5,30,16,45,700.5,103.0,4.9,18.25,435.0,68.31,54.05
2018,5,30,17,0,669.0,99.0,4.8,17.8,384.0,67.81,53.91
2018,5,30,17,15,623.5,93.0,4.75,17.15,331.0,65.65,52.33
2018,5,30,17,30,578.0,87.0,4.7,16.5,278.0,63.38,50.58
2018,5,30,17,45,518.5,80.0,4.65,15.9,229.0,60.13,47.84
2018,5,30,18,0,459.0,73.0,4.6,15.3,180.0,56.82,44.85
2018,5,30,18,15,341.0,60.5,4.5,14.75,129.5,45.94,34.95
2018,5,30,18,30,223.0,48.0,4.4,14.2,79.0,36.92,26.43
2018,5,30,18,45,142.0,33.0,4.35,13.65,50.0,25.75,14.86
2018,5,30,19,0,61.0,18.0,4.3,13.1,21.0,14.68,0.0
2018,5,30,19,15,30.5,9.0,4.25,12.75,10.5,8.19,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.0,11.05,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.0,11.1,5.0,5.08,0.0
2018,5,31,5,15,0.5,14.0,3.0,11.35,14.0,12.61,1.84
2018,5,31,5,30,0.0,23.0,3.0,11.6,23.0,20.26,11.11
2018,5,31,5,45,0.0,37.0,3.0,11.8,37.0,32.64,22.15
2018,5,31,6,0,0.0,51.0,3.0,12.0,51.0,46.07,33.99
2018,5,31,6,15,0.0,55.5,3.0,12.4,55.5,49.08,36.73
2018,5,31,6,30,0.0,60.0,3.0,12.8,60.0,53.0,40.08
2018,5,31,6,45,0.0,71.0,3.0,13.2,71.0,62.93,48.43
2018,5,31,7,0,0.0,82.0,3.0,13.6,82.0,73.2,56.93
2018,5,31,7,15,0.5,103.0,3.0,14.15,103.0,93.95,74.09
2018,5,31,7,30,1.0,124.0,3.0,14.7,124.0,114.7,90.95
2018,5,31,7,45,1.0,133.5,3.0,15.25,134.0,123.26,97.48
2018,5,31,8,0,1.0,143.0,3.0,15.8,144.0,131.85,103.97
2018,5,31,8,15,2.5,156.0,3.05,16.3,158.0,145.38,114.52
2018,5,31,8,30,4.0,169.0,3.1,16.8,172.0,158.91,124.94
2018,5,31,8,45,7.0,184.0,3.15,17.25,189.0,175.86,138.11
2018,5,31,9,0,10.0,199.0,3.2,17.7,206.0,192.76,151.1
2018,5,31,9,15,15.0,232.5,3.3,18.1,244.0,229.62,179.79
2018,5,31,9,30,20.0,266.0,3.4,18.5,282.0,266.27,207.88
2018,5,31,9,45,45.0,326.5,3.5,18.85,364.5,365.74,284.44
2018,5,31,10,0,70.0,387.0,3.6,19.2,447.0,449.72,347.19
2018,5,31,10,15,53.5,371.5,3.7,19.4,418.5,412.67,318.02
2018,5,31,10,30,37.0,356.0,3.8,19.6,390.0,376.71,290.05
2018,5,31,10,45,40.5,370.0,3.95,19.85,407.5,389.75,299.62
2018,5,31,11,0,44.0,384.0,4.1,20.1,425.0,402.09,308.49
2018,5,31,11,15,37.5,376.0,4.25,20.15,411.5,383.73,294.34
2018,5,31,11,30,31.0,368.0,4.4,20.2,398.0,365.84,280.69
2018,5,31,11,45,35.5,370.0,4.55,20.25,404.5,366.91,281.69
2018,5,31,12,0,40.0,372.0,4.7,20.3,411.0,367.49,282.27
2018,5,31,12,15,144.5,400.0,4.8,20.2,539.5,471.02,362.87
2018,5,31,12,30,249.0,428.0,4.9,20.1,668.0,559.86,430.38
2018,5,31,12,45,312.5,412.5,5.0,20.0,710.0,573.67,441.39
2018,5,31,13,0,376.0,397.0,5.1,19.9,752.0,582.34,448.44
2018,5,31,13,15,354.0,400.0,5.1,19.75,729.5,547.23,421.41
2018,5,31,13,30,332.0,403.0,5.1,19.6,707.0,513.52,395.36
2018,5,31,13,45,454.5,337.5,5.1,19.5,741.5,499.81,384.88
2018,5,31,14,0,577.0,272.0,5.1,19.4,776.0,477.5,366.11
2018,5,31,14,15,725.5,198.0,5.05,19.2,808.5,450.84,341.78
2018,5,31,14,30,874.0,124.0,5.0,19.0,841.0,420.45,311.74
2018,5,31,14,45,864.5,121.5,4.9,18.85,804.0,368.15,265.48
2018,5,31,15,0,855.0,119.0,4.8,18.7,767.0,316.38,219.39
2018,5,31,15,15,787.0,134.0,4.8,18.7,704.5,257.76,170.76
2018,5,31,15,30,719.0,149.0,4.8,18.7,642.0,205.96,130.12
2018,5,31,15,45,627.5,167.5,4.7,18.2,576.5,168.19,106.17
2018,5,31,16,0,536.0,186.0,4.6,17.7,511.0,141.75,97.04
2018,5,31,16,15,489.0,180.0,4.55,17.3,457.0,113.88,93.05
2018,5,31,16,30,442.0,174.0,4.5,16.9,403.0,112.6,92.44
2018,5,31,16,45,411.5,160.0,4.45,16.55,356.0,106.03,87.2
2018,5,31,17,0,381.0,146.0,4.4,16.2,309.0,99.01,81.51
2018,5,31,17,15,441.5,119.0,4.3,15.7,284.0,83.13,67.99
2018,5,31,17,30,502.0,92.0,4.2,15.2,259.0,66.92,53.96
2018,5,31,17,45,482.0,80.0,4.1,14.75,218.0,59.84,47.8
2018,5,31,18,0,462.0,68.0,4.0,14.3,177.0,52.29,41.03
2018,5,31,18,15,391.5,58.0,3.8,13.85,135.0,45.91,35.07
2018,5,31,18,30,321.0,48.0,3.6,13.4,93.0,37.13,26.76
2018,5,31,18,45,206.0,34.0,3.4,12.9,58.5,26.62,15.83
2018,5,31,19,0,91.0,20.0,3.2,12.4,24.0,15.83,0.0
2018,5,31,19,15,45.5,10.0,3.2,12.2,12.0,9.1,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,4,45,33.0,6.5,1.7,10.6,7.5,0.0,0.0
2018,6,1,5,0,66.0,13.0,1.8,10.8,15.0,46.99,0.0
2018,6,1,5,15,183.0,27.5,1.85,11.25,46.0,170.18,98.94
2018,6,1,5,30,300.0,42.0,1.9,11.7,77.0,275.23,221.74
2018,6,1,5,45,394.0,51.0,1.95,12.2,120.5,361.25,299.2
2018,6,1,6,0,488.0,60.0,2.0,12.7,164.0,455.94,379.63
2018,6,1,6,15,551.5,66.0,2.0,13.35,213.5,530.28,439.46
2018,6,1,6,30,615.0,72.0,2.0,14.0,263.0,607.7,498.22
2018,6,1,6,45,660.5,76.5,1.95,14.65,315.5,671.08,543.34
2018,6,1,7,0,706.0,81.0,1.9,15.3,368.0,735.51,587.29
2018,6,1,7,15,737.5,85.0,1.9,16.1,420.0,782.81,617.23
2018,6,1,7,30,769.0,89.0,1.9,16.9,472.0,834.61,649.52
2018,6,1,7,45,793.5,91.0,1.95,17.7,522.5,876.33,674.36
2018,6,1,8,0,818.0,93.0,2.0,18.5,573.0,916.36,697.64
2018,6,1,8,15,836.5,95.5,2.05,19.4,621.0,949.21,715.42
2018,6,1,8,30,855.0,98.0,2.1,20.3,669.0,969.4,724.63
2018,6,1,8,45,869.0,100.0,2.15,21.2,713.0,992.1,735.6
2018,6,1,9,0,883.0,102.0,2.2,22.1,757.0,1011.95,744.64
2018,6,1,9,15,895.5,102.5,2.25,22.8,796.5,1025.57,750.25
2018,6,1,9,30,908.0,103.0,2.3,23.5,836.0,1036.05,754.0
2018,6,1,9,45,918.5,102.5,2.3,24.2,870.0,1040.17,753.22
2018,6,1,10,0,929.0,102.0,2.3,24.9,904.0,1040.96,750.54
2018,6,1,10,15,934.5,103.0,2.35,25.45,930.5,1034.99,744.76
2018,6,1,10,30,940.0,104.0,2.4,26.0,957.0,1025.63,737.03
2018,6,1,10,45,944.5,104.5,2.4,26.55,977.0,1011.43,725.86
2018,6,1,11,0,949.0,105.0,2.4,27.1,997.0,993.94,712.78
2018,6,1,11,15,951.5,105.5,2.45,27.5,1009.5,971.39,697.53
2018,6,1,11,30,954.0,106.0,2.5,27.9,1022.0,945.81,680.41
2018,6,1,11,45,955.0,106.0,2.6,28.3,1027.0,915.6,660.72
2018,6,1,12,0,956.0,106.0,2.7,28.7,1032.0,882.76,639.23
2018,6,1,12,15,951.5,108.5,2.75,28.95,1027.5,845.31,614.61
2018,6,1,12,30,947.0,111.0,2.8,29.2,1023.0,805.88,588.53
2018,6,1,12,45,940.0,114.0,2.9,29.4,1011.5,763.3,560.12
2018,6,1,13,0,933.0,117.0,3.0,29.6,1000.0,719.29,528.57
2018,6,1,13,15,929.5,116.5,3.1,29.7,982.0,673.46,495.26
2018,6,1,13,30,926.0,116.0,3.2,29.8,964.0,626.34,460.12
2018,6,1,13,45,921.0,114.5,3.3,29.85,939.0,576.57,422.18
2018,6,1,14,0,916.0,113.0,3.4,29.9,914.0,526.05,382.56
2018,6,1,14,15,908.5,111.0,3.5,29.85,882.0,473.53,340.49
2018,6,1,14,30,901.0,109.0,3.6,29.8,850.0,420.91,297.18
2018,6,1,14,45,892.0,107.0,3.65,29.7,812.5,367.91,252.68
2018,6,1,15,0,883.0,105.0,3.7,29.6,775.0,315.36,208.07
2018,6,1,15,15,870.5,103.0,3.7,29.6,732.5,262.72,163.88
2018,6,1,15,30,858.0,101.0,3.7,29.6,690.0,211.27,122.7
2018,6,1,15,45,842.0,98.0,3.8,29.15,643.0,150.88,79.54
2018,6,1,16,0,826.0,95.0,3.9,28.7,596.0,101.47,53.41
2018,6,1,16,15,806.0,91.5,3.9,28.3,546.5,63.19,47.16
2018,6,1,16,30,786.0,88.0,3.9,27.9,497.0,62.46,46.83
2018,6,1,16,45,759.5,83.5,3.85,27.5,445.0,60.84,45.73
2018,6,1,17,0,733.0,79.0,3.8,27.1,393.0,59.11,44.51
2018,6,1,17,15,696.5,74.0,3.45,26.35,341.5,51.72,38.54
2018,6,1,17,30,660.0,69.0,3.1,25.6,290.0,49.57,36.92
2018,6,1,17,45,607.5,63.5,2.75,24.85,240.0,46.85,34.72
2018,6,1,18,0,555.0,58.0,2.4,24.1,190.0,44.06,32.33
2018,6,1,18,15,474.5,50.0,2.1,22.95,144.0,38.97,27.83
2018,6,1,18,30,394.0,42.0,1.8,21.8,98.0,33.75,22.97
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,25.48,14.52
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,15.86,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,9.1,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,57.12,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,182.56,105.98
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,291.79,228.36
