Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,68.56,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,199.97,125.48
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,311.45,241.91
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,395.23,311.97
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,485.5,382.48
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,555.43,434.05
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,628.19,485.16
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,682.86,521.3
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,743.13,559.98
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,793.39,591.02
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,842.79,620.72
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,883.01,643.74
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,911.76,659.05
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,942.71,675.11
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,971.26,689.46
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,992.62,699.25
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,1011.1,707.34
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,1024.4,713.04
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,1034.56,716.98
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,1038.93,718.24
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,1039.97,717.63
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,1034.15,713.42
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,1024.96,707.31
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,1010.49,698.6
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,992.78,687.89
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,970.52,674.43
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,945.27,659.09
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,915.86,640.94
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,883.85,621.04
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,847.88,599.26
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,809.8,575.82
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,767.95,549.55
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,724.48,520.11
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,678.68,488.02
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,631.58,454.12
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,582.79,418.12
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,533.27,380.48
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,481.66,340.45
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,429.86,299.07
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,376.86,255.74
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,324.34,212.13
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,272.04,168.66
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,220.81,127.51
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,170.41,91.09
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,121.78,62.9
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,65.45,48.05
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,60.42,44.23
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,59.12,43.42
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,57.72,42.51
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,55.41,40.87
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,48.32,35.18
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,45.55,33.0
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,42.68,30.62
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,38.81,27.28
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,34.89,23.68
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,28.52,17.57
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,20.58,4.25
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,12.73,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,67.99,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,200.72,127.85
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,313.79,249.35
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,398.77,324.0
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,490.37,399.84
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,560.65,453.99
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,629.09,503.99
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,689.59,545.74
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,750.62,586.1
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,801.03,617.08
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,850.59,646.49
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,890.96,668.81
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,920.02,683.16
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,951.33,699.64
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,980.21,714.32
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,1001.84,724.38
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,1020.55,732.63
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,1032.72,737.83
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,1041.64,741.12
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,1044.14,740.51
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,1043.28,737.96
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,1038.01,733.88
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,1029.35,727.74
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,1014.84,717.58
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,997.09,705.48
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,975.26,691.64
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,950.41,675.83
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,920.93,656.81
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,888.85,636.04
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,852.7,613.0
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,814.4,588.36
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,773.48,561.73
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,730.83,531.92
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,684.74,499.0
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,637.34,464.29
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,588.39,427.41
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,538.61,388.88
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,486.8,348.02
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,434.73,305.82
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,381.76,261.98
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,329.2,217.81
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,276.44,173.45
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,224.68,131.36
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,173.57,94.0
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,124.29,64.94
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,66.76,49.75
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,59.84,44.36
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,58.49,43.52
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,57.04,42.57
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,55.46,41.54
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,49.09,36.39
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,46.73,34.54
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,44.31,32.54
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,40.07,28.82
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,35.75,24.8
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,27.99,17.45
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,18.94,4.13
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,11.82,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,47.55,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,153.84,97.62
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,243.58,195.3
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,216.53,178.22
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,190.41,158.05
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,127.64,104.58
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,67.17,51.2
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,112.23,89.3
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,169.93,136.78
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,228.47,184.26
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,305.03,244.43
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,370.07,293.62
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,435.33,341.46
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,555.48,430.76
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,678.93,518.16
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,852.59,639.15
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,1002.13,732.94
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,1027.22,744.53
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,1049.49,755.55
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,1053.95,756.02
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,1055.02,754.63
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,1048.68,748.37
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,1038.95,740.17
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,1024.39,729.68
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,1006.53,717.2
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,984.54,702.58
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,959.46,686.01
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,929.69,666.4
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,897.24,645.01
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,860.73,621.87
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,822.03,597.04
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,780.31,569.79
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,736.85,539.56
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,690.63,506.51
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,643.04,471.59
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,593.47,434.32
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,543.05,395.26
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,491.1,354.04
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,438.9,311.42
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,385.46,266.97
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,332.46,222.13
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,278.67,176.47
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,225.92,133.1
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,174.5,95.05
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,124.9,65.38
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,66.37,49.93
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,57.86,43.14
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,57.16,42.83
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,56.42,42.47
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,54.39,41.01
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,52.26,39.43
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,45.63,33.88
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,43.51,32.12
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,39.26,28.35
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,34.9,24.27
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,28.03,17.66
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,20.95,5.76
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,12.28,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.73,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,7.9,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,13.18,5.21
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,20.23,11.44
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,27.3,17.62
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,32.16,21.82
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,37.03,25.91
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,47.67,34.77
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,58.33,43.49
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,78.0,59.52
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,98.62,76.05
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,109.31,84.21
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,119.98,92.24
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,146.83,113.2
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,173.71,133.81
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,236.61,182.35
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,317.21,242.82
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,404.18,307.73
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,507.92,382.71
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,697.11,521.65
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,883.62,650.79
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,961.21,701.54
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,1027.01,742.45
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,1013.17,732.27
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,996.06,720.7
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,973.43,705.8
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,947.82,688.97
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,918.54,669.56
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,886.66,648.36
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,850.9,625.09
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,813.11,600.26
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,771.25,572.4
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,727.91,541.37
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,682.56,508.51
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,635.95,473.83
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,587.18,436.5
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,537.71,397.55
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,486.92,356.64
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,435.92,314.4
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,383.35,270.07
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,331.25,225.42
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,275.0,180.12
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,227.53,143.82
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,186.82,116.69
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,156.95,102.4
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,108.58,77.47
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,87.7,69.11
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,76.74,60.25
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,65.06,50.63
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,61.11,47.55
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,56.85,44.12
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,51.09,39.28
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,44.95,33.95
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,42.29,31.5
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,38.3,27.66
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,29.16,18.96
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,19.72,5.67
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,12.28,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,15.68,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,71.01,42.33
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,113.81,90.22
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,95.97,77.52
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,66.9,53.2
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,44.35,33.42
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,22.0,13.29
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,30.4,20.43
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,38.82,27.48
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,67.23,51.21
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,97.63,76.1
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,123.18,96.61
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,148.79,116.8
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,177.81,139.49
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,206.8,161.75
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,292.57,228.45
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,364.38,282.41
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,606.76,467.24
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,831.71,626.86
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,955.96,709.19
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,1052.76,768.99
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,1046.5,762.63
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,1036.87,755.19
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,1022.94,744.51
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,1005.7,731.84
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,982.89,716.73
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,957.07,699.66
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,927.52,679.97
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,895.32,658.45
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,858.74,634.25
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,820.09,608.49
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,778.09,580.12
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,734.49,548.78
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,688.83,515.15
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,641.83,479.71
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,592.48,441.6
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,542.3,401.82
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,490.24,359.82
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,437.96,316.46
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,385.19,271.71
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,332.85,226.62
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,280.33,181.31
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,228.86,138.26
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,177.42,99.36
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,127.82,68.68
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,70.35,44.05
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,60.44,46.05
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,59.49,45.53
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,58.47,44.93
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,57.33,44.24
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,51.18,39.15
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,50.0,38.28
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,48.93,37.4
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,44.39,33.3
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,41.87,30.71
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,30.44,20.04
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,18.75,5.45
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,11.37,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.72,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,41.28,21.89
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,84.01,64.33
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,131.76,106.76
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,181.16,149.89
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,272.56,227.15
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,356.19,295.68
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,453.65,372.17
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,539.0,436.56
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,651.07,518.19
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,761.96,593.6
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,837.83,642.24
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,910.58,687.66
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,935.67,700.4
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,957.91,711.77
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,968.72,716.37
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,975.93,718.82
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,996.51,731.1
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,1026.05,748.99
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,1030.09,749.77
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,1030.83,748.82
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,1025.68,745.05
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,1017.25,739.25
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,1004.08,729.97
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,987.7,718.7
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,965.84,704.87
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,941.02,689.04
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,912.13,669.95
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,880.69,649.09
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,845.32,625.82
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,807.92,600.99
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,767.55,573.88
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,725.55,543.51
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,680.43,510.22
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,633.99,475.16
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,585.88,437.92
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,536.89,398.98
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,486.11,357.63
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,435.07,315.0
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,383.12,270.84
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,331.47,226.26
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,279.39,181.41
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,228.41,138.81
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,177.73,100.23
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,119.24,62.03
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,72.23,45.04
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,61.69,46.97
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,60.82,46.49
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,59.88,45.94
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,58.02,44.6
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,51.09,38.83
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,48.84,37.03
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,46.54,35.06
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,41.99,30.99
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,37.32,26.61
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,30.14,19.68
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,21.33,7.25
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,13.19,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,57.32,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,181.76,113.04
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,287.97,228.49
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,370.98,300.8
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,460.31,374.09
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,531.3,428.98
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,605.25,483.05
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,665.5,524.13
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,726.65,564.11
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,772.92,593.53
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,823.17,625.04
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,864.43,649.68
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,904.02,672.84
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,907.11,671.81
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,911.51,672.15
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,877.77,647.95
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,829.89,612.78
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,811.65,597.35
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,789.39,579.02
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,864.74,631.89
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,942.99,683.2
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,974.62,702.06
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,999.45,716.93
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,989.83,709.35
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,976.97,700.12
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,955.91,686.55
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,931.95,671.15
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,903.04,652.48
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,871.66,632.13
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,837.87,610.56
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,801.85,587.25
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,762.5,561.33
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,721.13,532.17
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,676.52,499.86
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,630.62,465.77
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,583.05,429.44
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,534.63,391.44
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,483.9,350.92
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,432.93,309.08
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,380.85,265.47
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,329.13,221.47
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,277.27,177.32
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,226.46,135.34
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,176.56,97.76
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,128.32,67.96
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,71.35,43.06
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,59.56,44.43
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,58.25,43.59
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,56.84,42.63
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,55.26,41.54
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,48.91,36.33
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,46.17,34.13
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,43.33,31.74
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,39.48,28.35
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,35.56,24.69
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,28.74,18.23
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,21.71,7.62
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,12.73,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,65.72,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,196.46,120.74
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,309.44,244.9
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,291.54,237.33
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,257.77,212.87
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,168.75,138.72
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,56.7,42.01
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,66.97,50.47
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,77.21,58.63
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,115.27,89.51
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,153.91,120.09
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,223.0,174.35
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,280.72,218.14
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,418.82,323.58
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,560.48,425.72
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,784.39,584.39
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,978.95,707.15
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,1000.09,715.1
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,1029.89,730.3
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,1033.31,729.63
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,1033.38,727.31
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,1028.94,722.94
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,1021.16,716.68
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,1008.1,707.3
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,991.79,696.04
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,970.41,682.78
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,946.0,667.61
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,917.39,649.17
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,886.13,629.02
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,850.43,607.12
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,812.6,583.54
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,772.19,557.64
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,730.07,528.89
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,684.71,497.04
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,637.99,463.32
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,589.14,427.0
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,539.38,388.91
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,488.55,349.08
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,437.42,307.84
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,384.59,264.34
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,332.05,220.3
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,279.3,175.96
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,227.55,133.67
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,176.54,95.74
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,127.24,65.54
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,79.37,48.27
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,56.93,41.84
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,55.84,41.19
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,54.67,40.46
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,53.37,39.63
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,52.03,38.74
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,45.44,33.31
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,43.35,31.59
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,39.07,27.87
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,34.67,23.85
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,28.73,18.18
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,22.67,8.45
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,13.19,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,76.22,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,210.91,129.29
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,328.78,261.44
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,349.07,285.27
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,367.91,304.14
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,243.75,201.95
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,64.05,48.27
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,83.08,64.06
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,102.01,79.23
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,158.76,125.47
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,231.8,183.12
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,462.57,365.64
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,688.67,531.35
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,850.78,640.46
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,991.5,728.83
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,1014.19,737.64
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,1033.93,745.69
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,1044.72,749.08
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,1052.15,750.55
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,1054.28,748.84
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,1052.89,745.13
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,1048.78,741.28
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,1041.25,735.42
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,1027.83,726.13
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,1011.11,714.87
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,989.79,701.2
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,965.37,685.58
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,936.21,667.36
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,904.34,647.26
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,868.8,624.71
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,831.02,600.5
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,789.35,573.66
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,745.92,543.89
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,699.69,510.92
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,652.05,476.1
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,602.25,438.79
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,551.52,399.69
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,499.67,358.76
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,447.52,316.41
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,393.63,271.79
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,340.02,226.65
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,285.95,180.99
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,232.83,137.35
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,180.4,98.09
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,129.65,66.68
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,80.64,48.67
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,57.13,42.11
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,56.03,41.46
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,54.85,40.71
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,53.14,39.56
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,51.37,38.3
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,49.04,36.49
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,42.67,31.11
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,38.75,27.69
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,34.74,24.0
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,28.77,18.3
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,22.67,8.73
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,13.19,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,84.43,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,223.19,135.62
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,346.47,276.18
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,366.48,300.18
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,384.76,318.59
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,250.72,208.54
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,87.45,68.04
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,123.07,97.88
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,159.03,127.06
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,245.23,196.94
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,337.41,268.83
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,473.43,373.76
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,596.75,464.54
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,792.94,604.41
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,961.35,713.02
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,997.89,731.41
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,1043.4,756.56
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,1056.52,761.83
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,1066.35,765.43
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,1070.17,765.36
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,1070.57,763.29
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,1064.59,757.66
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,1055.13,750.0
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,1040.76,739.1
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,1023.01,726.23
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,1001.0,710.93
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,975.83,693.71
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,945.43,672.88
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,912.3,650.36
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,875.35,626.43
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,836.29,601.0
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,793.52,573.28
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,749.26,542.91
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,702.87,509.96
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,655.08,475.17
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,605.5,438.17
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,554.96,399.4
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,502.6,358.43
2018,6,21,14,30,941.0,99.0,3.9,33.3,886.0,449.85,315.95
2018,6,21,14,45,933.5,97.0,3.95,33.1,849.5,395.83,271.52
2018,6,21,15,0,926.0,95.0,4.0,32.9,813.0,342.04,226.49
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,287.85,181.04
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,234.64,137.61
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,181.66,98.09
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,130.27,66.28
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,80.43,47.67
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,55.74,40.65
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,54.61,39.96
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,53.38,39.18
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,51.25,37.66
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,49.0,35.99
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,46.14,33.73
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,43.2,31.29
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,37.11,26.09
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,34.74,23.85
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,28.3,17.82
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,21.68,8.24
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,12.73,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
