Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,22,4,45,53.0,7.0,0.7,15.25,8.5,0.0,0.0
2018,6,22,5,0,106.0,14.0,0.7,15.7,17.0,68.54,0.0
2018,6,22,5,15,246.0,25.5,0.7,16.55,50.0,201.6,118.45
2018,6,22,5,30,386.0,37.0,0.7,17.4,83.0,319.77,249.86
2018,6,22,5,45,444.5,44.5,0.75,18.3,121.0,384.64,307.34
2018,6,22,6,0,503.0,52.0,0.8,19.2,159.0,453.39,363.73
2018,6,22,6,15,265.0,70.5,0.8,20.1,128.0,312.24,252.57
2018,6,22,6,30,27.0,89.0,0.8,21.0,97.0,113.27,88.68
2018,6,22,6,45,20.5,112.5,0.8,21.95,119.5,124.52,97.64
2018,6,22,7,0,14.0,136.0,0.8,22.9,142.0,143.05,111.56
2018,6,22,7,15,104.0,161.0,0.95,24.1,212.0,277.02,218.61
2018,6,22,7,30,194.0,186.0,1.1,25.3,282.0,388.47,303.09
2018,6,22,7,45,412.0,167.5,1.25,26.5,399.5,607.63,463.81
2018,6,22,8,0,630.0,149.0,1.4,27.7,517.0,808.52,598.63
2018,6,22,8,15,765.0,120.0,1.55,28.85,603.5,908.05,658.59
2018,6,22,8,30,900.0,91.0,1.7,30.0,690.0,1005.09,715.92
2018,6,22,8,45,912.0,93.0,1.85,31.1,734.5,1027.2,725.55
2018,6,22,9,0,924.0,95.0,2.0,32.2,779.0,1046.35,734.12
2018,6,22,9,15,932.0,97.5,2.05,32.9,818.5,1058.91,738.59
2018,6,22,9,30,940.0,100.0,2.1,33.6,858.0,1068.15,741.2
2018,6,22,9,45,944.5,103.5,2.15,34.3,891.5,1071.54,740.42
2018,6,22,10,0,949.0,107.0,2.2,35.0,925.0,1071.44,737.71
2018,6,22,10,15,953.5,108.0,2.25,35.4,952.0,1065.22,732.39
2018,6,22,10,30,958.0,109.0,2.3,35.8,979.0,1055.58,725.2
2018,6,22,10,45,962.0,109.5,2.3,36.25,999.5,1041.56,714.82
2018,6,22,11,0,966.0,110.0,2.3,36.7,1020.0,1024.21,702.6
2018,6,22,11,15,967.5,111.0,2.4,36.95,1033.0,1001.76,689.01
2018,6,22,11,30,969.0,112.0,2.5,37.2,1046.0,976.25,673.53
2018,6,22,11,45,970.0,112.0,2.55,37.45,1051.5,946.48,654.94
2018,6,22,12,0,971.0,112.0,2.6,37.7,1057.0,914.03,634.66
2018,6,22,12,15,969.5,112.5,2.7,37.75,1054.5,877.53,612.61
2018,6,22,12,30,968.0,113.0,2.8,37.8,1052.0,838.86,588.96
2018,6,22,12,45,965.5,112.5,2.9,37.9,1042.0,796.65,562.61
2018,6,22,13,0,963.0,112.0,3.0,38.0,1032.0,752.67,533.34
2018,6,22,13,15,959.0,112.0,3.1,37.95,1014.5,706.52,501.66
2018,6,22,13,30,955.0,112.0,3.2,37.9,997.0,659.04,468.16
2018,6,22,13,45,949.5,110.5,3.25,37.8,972.0,608.42,431.49
2018,6,22,14,0,944.0,109.0,3.3,37.7,947.0,557.0,393.17
2018,6,22,14,15,937.0,108.0,3.4,37.5,916.0,504.69,353.3
2018,6,22,14,30,930.0,107.0,3.5,37.3,885.0,452.12,312.01
2018,6,22,14,45,921.5,105.0,3.55,37.05,848.0,398.25,268.73
2018,6,22,15,0,913.0,103.0,3.6,36.8,811.0,344.71,224.91
2018,6,22,15,15,901.5,100.5,3.6,36.8,768.5,290.63,180.48
2018,6,22,15,30,890.0,98.0,3.6,36.8,726.0,237.6,138.02
2018,6,22,15,45,874.5,96.0,3.7,36.05,679.5,185.62,100.04
2018,6,22,16,0,859.0,94.0,3.8,35.3,633.0,135.45,69.59
2018,6,22,16,15,839.0,91.0,3.8,34.8,582.5,76.79,43.86
2018,6,22,16,30,819.0,88.0,3.8,34.3,532.0,61.83,44.93
2018,6,22,16,45,793.0,84.5,3.8,33.8,480.0,60.93,44.47
2018,6,22,17,0,767.0,81.0,3.8,33.3,428.0,59.96,43.94
2018,6,22,17,15,732.5,77.0,3.65,32.45,375.5,58.48,43.03
2018,6,22,17,30,698.0,73.0,3.5,31.6,323.0,51.88,37.83
2018,6,22,17,45,648.5,67.0,3.35,30.8,271.0,48.85,35.48
2018,6,22,18,0,599.0,61.0,3.2,30.0,219.0,45.69,32.92
2018,6,22,18,15,526.5,54.5,2.75,28.7,171.5,41.93,29.76
2018,6,22,18,30,454.0,48.0,2.3,27.4,124.0,38.12,26.34
2018,6,22,18,45,342.0,38.0,1.9,26.15,84.5,30.94,19.74
2018,6,22,19,0,230.0,28.0,1.5,24.9,45.0,23.54,9.43
2018,6,22,19,15,121.5,15.0,1.4,24.25,23.5,13.64,0.0
2018,6,22,19,30,13.0,2.0,1.3,23.6,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.2,23.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.5,19.55,8.0,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.5,19.8,16.0,60.72,0.0
2018,6,23,5,15,225.0,25.0,0.45,20.55,47.5,188.57,106.54
2018,6,23,5,30,357.0,37.0,0.4,21.3,79.0,301.54,231.24
2018,6,23,5,45,448.5,45.0,0.4,22.0,123.5,387.59,303.5
2018,6,23,6,0,540.0,53.0,0.4,22.7,168.0,480.43,376.22
2018,6,23,6,15,600.0,58.5,0.5,23.65,218.0,552.78,429.57
2018,6,23,6,30,660.0,64.0,0.6,24.6,268.0,628.24,482.44
2018,6,23,6,45,701.5,68.0,0.65,25.5,320.0,684.64,519.08
2018,6,23,7,0,743.0,72.0,0.7,26.4,372.0,746.95,558.29
2018,6,23,7,15,772.5,75.5,0.95,27.55,424.0,798.35,591.01
2018,6,23,7,30,802.0,79.0,1.2,28.7,476.0,848.99,622.39
2018,6,23,7,45,824.5,81.0,1.4,29.85,526.5,890.07,646.12
2018,6,23,8,0,847.0,83.0,1.6,31.0,577.0,919.82,662.18
2018,6,23,8,15,864.0,85.5,1.75,31.85,625.5,952.4,680.07
2018,6,23,8,30,881.0,88.0,1.9,32.7,674.0,982.6,696.22
2018,6,23,8,45,894.0,89.5,2.05,33.55,718.0,1005.01,707.4
2018,6,23,9,0,907.0,91.0,2.2,34.4,762.0,1024.56,716.82
2018,6,23,9,15,918.5,92.0,2.3,34.95,802.0,1038.99,723.46
2018,6,23,9,30,930.0,93.0,2.4,35.5,842.0,1050.24,728.27
2018,6,23,9,45,939.5,93.0,2.5,36.05,876.5,1055.07,729.27
2018,6,23,10,0,949.0,93.0,2.6,36.6,911.0,1056.53,728.4
2018,6,23,10,15,954.0,94.0,2.65,36.9,938.0,1051.17,723.78
2018,6,23,10,30,959.0,95.0,2.7,37.2,965.0,1042.39,717.27
2018,6,23,10,45,962.5,95.5,2.75,37.55,985.5,1028.25,707.5
2018,6,23,11,0,966.0,96.0,2.8,37.9,1006.0,1010.8,695.84
2018,6,23,11,15,968.0,96.5,2.9,38.1,1019.0,988.72,682.27
2018,6,23,11,30,970.0,97.0,3.0,38.3,1032.0,963.57,666.81
2018,6,23,11,45,970.5,97.5,3.05,38.45,1037.5,934.18,648.46
2018,6,23,12,0,971.0,98.0,3.1,38.6,1043.0,902.1,628.39
2018,6,23,12,15,969.0,99.0,3.2,38.6,1040.5,865.95,606.33
2018,6,23,12,30,967.0,100.0,3.3,38.6,1038.0,827.63,582.66
2018,6,23,12,45,963.5,100.0,3.4,38.6,1027.5,785.37,556.18
2018,6,23,13,0,960.0,100.0,3.5,38.6,1017.0,741.41,527.13
2018,6,23,13,15,956.0,99.5,3.6,38.45,999.5,695.17,495.28
2018,6,23,13,30,952.0,99.0,3.7,38.3,982.0,647.6,461.61
2018,6,23,13,45,946.5,98.5,3.8,38.15,957.5,598.06,425.57
2018,6,23,14,0,941.0,98.0,3.9,38.0,933.0,547.69,387.84
2018,6,23,14,15,934.0,97.0,3.95,37.65,902.5,495.66,348.0
2018,6,23,14,30,927.0,96.0,4.0,37.3,872.0,443.36,306.76
2018,6,23,14,45,917.5,95.0,4.05,37.0,835.5,390.16,263.77
2018,6,23,15,0,908.0,94.0,4.1,36.7,799.0,337.37,220.34
2018,6,23,15,15,897.0,92.5,4.1,36.7,757.5,284.48,176.56
2018,6,23,15,30,886.0,91.0,4.1,36.7,716.0,232.56,134.72
2018,6,23,15,45,871.0,88.5,4.1,35.85,669.5,180.59,96.54
2018,6,23,16,0,856.0,86.0,4.1,35.0,623.0,130.4,65.83
2018,6,23,16,15,831.5,85.0,4.05,34.45,572.5,82.86,48.4
2018,6,23,16,30,807.0,84.0,4.0,33.9,522.0,58.88,42.6
2018,6,23,16,45,777.0,81.0,3.95,33.3,469.0,58.21,42.34
2018,6,23,17,0,747.0,78.0,3.9,32.7,416.0,57.49,42.02
2018,6,23,17,15,722.5,72.5,3.75,31.85,367.0,54.81,40.1
2018,6,23,17,30,698.0,67.0,3.6,31.0,318.0,51.96,38.0
2018,6,23,17,45,649.5,62.5,3.4,30.15,267.0,45.37,32.67
2018,6,23,18,0,601.0,58.0,3.2,29.3,216.0,43.27,30.98
2018,6,23,18,15,445.5,49.0,2.95,28.25,152.5,36.99,25.66
2018,6,23,18,30,290.0,40.0,2.7,27.2,89.0,30.6,20.07
2018,6,23,18,45,209.5,29.0,2.4,26.1,58.5,22.38,12.74
2018,6,23,19,0,129.0,18.0,2.1,25.0,28.0,14.04,3.43
2018,6,23,19,15,68.5,9.5,1.95,24.35,14.5,8.64,0.0
2018,6,23,19,30,8.0,1.0,1.8,23.7,1.0,0.0,0.0
2018,6,23,19,45,4.0,0.5,1.65,23.1,0.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,4.5,1.55,17.55,5.5,0.0,0.0
2018,6,24,5,0,61.0,9.0,1.7,17.9,11.0,40.21,0.0
2018,6,24,5,15,142.0,20.5,1.85,18.5,34.5,131.67,72.5
2018,6,24,5,30,223.0,32.0,2.0,19.1,58.0,207.93,162.68
2018,6,24,5,45,177.0,34.0,2.15,19.65,61.0,184.03,148.32
2018,6,24,6,0,131.0,36.0,2.3,20.2,64.0,157.86,128.3
2018,6,24,6,15,65.5,42.0,2.35,21.0,56.0,95.9,76.33
2018,6,24,6,30,0.0,48.0,2.4,21.8,48.0,42.35,29.71
2018,6,24,6,45,0.0,68.0,2.45,22.55,68.0,60.11,44.28
2018,6,24,7,0,0.0,88.0,2.5,23.3,88.0,79.31,59.72
2018,6,24,7,15,41.0,135.5,2.45,24.05,156.0,174.7,137.67
2018,6,24,7,30,82.0,183.0,2.4,24.8,224.0,266.47,209.84
2018,6,24,7,45,314.0,173.5,2.35,25.55,353.0,503.26,393.9
2018,6,24,8,0,546.0,164.0,2.3,26.3,482.0,736.76,560.94
2018,6,24,8,15,662.5,142.0,2.25,27.0,560.0,840.67,626.53
2018,6,24,8,30,779.0,120.0,2.2,27.7,638.0,930.53,681.14
2018,6,24,8,45,793.5,123.0,2.2,28.4,680.5,954.77,692.33
2018,6,24,9,0,808.0,126.0,2.2,29.1,723.0,976.33,702.35
2018,6,24,9,15,823.0,127.0,2.2,29.7,763.0,993.27,709.72
2018,6,24,9,30,838.0,128.0,2.2,30.3,803.0,1007.23,715.28
2018,6,24,9,45,852.0,127.0,2.2,30.95,837.5,1003.76,709.9
2018,6,24,10,0,866.0,126.0,2.2,31.6,872.0,1008.59,710.03
2018,6,24,10,15,873.0,127.0,2.2,32.15,899.0,1005.3,705.45
2018,6,24,10,30,880.0,128.0,2.2,32.7,926.0,998.8,699.11
2018,6,24,10,45,885.0,128.5,2.2,33.25,946.5,986.67,689.45
2018,6,24,11,0,890.0,129.0,2.2,33.8,967.0,971.41,678.04
2018,6,24,11,15,893.5,129.5,2.25,34.1,980.5,951.69,665.2
2018,6,24,11,30,897.0,130.0,2.3,34.4,994.0,929.05,650.59
2018,6,24,11,45,899.0,130.0,2.35,34.7,1000.5,901.87,633.17
2018,6,24,12,0,901.0,130.0,2.4,35.0,1007.0,872.18,614.14
2018,6,24,12,15,899.5,131.0,2.45,35.15,1005.0,838.19,592.67
2018,6,24,12,30,898.0,132.0,2.5,35.3,1003.0,802.22,569.81
2018,6,24,12,45,894.5,132.5,2.6,35.4,993.5,762.58,544.56
2018,6,24,13,0,891.0,133.0,2.7,35.5,984.0,721.42,516.38
2018,6,24,13,15,887.5,132.0,2.75,35.5,967.5,677.7,485.79
2018,6,24,13,30,884.0,131.0,2.8,35.5,951.0,632.78,453.58
2018,6,24,13,45,878.5,130.0,2.9,35.45,927.5,585.7,419.25
2018,6,24,14,0,873.0,129.0,3.0,35.4,904.0,537.91,383.37
2018,6,24,14,15,866.0,127.5,3.05,35.15,874.5,488.57,345.49
2018,6,24,14,30,859.0,126.0,3.1,34.9,845.0,439.05,306.37
2018,6,24,14,45,849.5,123.5,3.15,34.7,809.0,387.96,265.12
2018,6,24,15,0,840.0,121.0,3.2,34.5,773.0,337.35,223.53
2018,6,24,15,15,827.5,118.5,3.2,34.5,732.5,278.94,176.06
2018,6,24,15,30,815.0,116.0,3.2,34.5,692.0,228.93,135.79
2018,6,24,15,45,798.5,113.0,3.35,33.75,646.5,179.5,99.37
2018,6,24,16,0,782.0,110.0,3.5,33.0,601.0,132.14,70.07
2018,6,24,16,15,700.0,122.0,3.55,32.4,535.5,87.77,53.99
2018,6,24,16,30,618.0,134.0,3.6,31.8,470.0,84.49,63.97
2018,6,24,16,45,525.5,140.0,3.65,31.2,406.0,92.57,70.99
2018,6,24,17,0,433.0,146.0,3.7,30.6,342.0,98.04,75.92
2018,6,24,17,15,407.0,130.5,3.75,29.7,297.0,89.65,69.51
2018,6,24,17,30,381.0,115.0,3.8,28.8,252.0,80.77,62.54
2018,6,24,17,45,417.5,93.5,3.8,27.85,222.0,67.44,51.66
2018,6,24,18,0,454.0,72.0,3.8,26.9,192.0,54.09,40.51
2018,6,24,18,15,420.5,61.0,3.75,25.9,153.5,47.08,34.52
2018,6,24,18,30,387.0,50.0,3.7,24.9,115.0,39.68,27.96
2018,6,24,18,45,290.5,38.5,3.6,23.85,78.0,31.25,20.23
2018,6,24,19,0,194.0,27.0,3.5,22.8,41.0,21.25,8.31
2018,6,24,19,15,103.0,14.5,3.4,22.1,21.5,13.19,0.0
2018,6,24,19,30,12.0,2.0,3.3,21.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,20.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,2.0,16.05,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,2.1,16.2,2.0,1.82,0.0
2018,6,25,5,15,7.5,7.0,2.2,16.6,8.0,11.95,1.34
2018,6,25,5,30,15.0,12.0,2.3,17.0,14.0,22.71,13.1
2018,6,25,5,45,7.5,17.5,2.4,17.4,18.5,20.64,11.8
2018,6,25,6,0,0.0,23.0,2.5,17.8,23.0,20.23,11.44
2018,6,25,6,15,0.0,27.0,2.5,18.35,27.0,23.76,14.48
2018,6,25,6,30,0.0,31.0,2.5,18.9,31.0,27.3,17.46
2018,6,25,6,45,0.0,42.0,2.5,19.45,42.0,37.03,25.56
2018,6,25,7,0,0.0,53.0,2.5,20.0,53.0,46.79,33.56
2018,6,25,7,15,0.0,69.0,2.45,20.65,69.0,61.01,45.11
2018,6,25,7,30,0.0,85.0,2.4,21.3,85.0,75.25,56.48
2018,6,25,7,45,0.0,99.0,2.35,21.95,99.0,88.41,66.79
2018,6,25,8,0,0.0,113.0,2.3,22.6,113.0,101.55,76.95
2018,6,25,8,15,3.0,144.0,2.3,23.3,146.0,134.11,102.51
2018,6,25,8,30,6.0,175.0,2.3,24.0,179.0,166.89,127.71
2018,6,25,8,45,9.5,203.0,2.25,24.7,210.0,197.22,150.57
2018,6,25,9,0,13.0,231.0,2.2,25.4,241.0,227.45,172.93
2018,6,25,9,15,13.5,241.5,2.25,26.1,252.0,237.15,179.37
2018,6,25,9,30,14.0,252.0,2.3,26.8,263.0,246.78,185.77
2018,6,25,9,45,35.0,282.0,2.3,27.45,311.5,310.21,232.92
2018,6,25,10,0,56.0,312.0,2.3,28.1,360.0,359.26,268.31
2018,6,25,10,15,109.0,328.0,2.4,28.65,425.5,439.41,326.79
2018,6,25,10,30,162.0,344.0,2.5,29.2,491.0,501.95,371.36
2018,6,25,10,45,149.5,384.5,2.6,29.75,522.5,523.08,383.95
2018,6,25,11,0,137.0,425.0,2.7,30.3,554.0,542.59,395.58
2018,6,25,11,15,355.0,356.5,2.85,30.6,697.0,686.32,499.89
2018,6,25,11,30,573.0,288.0,3.0,30.9,840.0,800.04,579.96
2018,6,25,11,45,696.0,232.5,3.1,31.25,907.0,832.42,602.58
2018,6,25,12,0,819.0,177.0,3.2,31.6,974.0,852.37,615.68
2018,6,25,12,15,860.0,153.0,3.35,31.7,988.5,825.13,598.08
2018,6,25,12,30,901.0,129.0,3.5,31.8,1003.0,802.48,583.74
2018,6,25,12,45,904.5,125.0,3.65,31.9,995.5,764.23,558.74
2018,6,25,13,0,908.0,121.0,3.8,32.0,988.0,723.97,530.43
2018,6,25,13,15,906.0,120.0,3.85,31.95,972.5,680.63,499.15
2018,6,25,13,30,904.0,119.0,3.9,31.9,957.0,635.91,466.11
2018,6,25,13,45,900.0,117.0,4.0,31.85,934.0,588.08,430.13
2018,6,25,14,0,896.0,115.0,4.1,31.8,911.0,539.39,392.48
2018,6,25,14,15,890.0,113.5,4.15,31.55,881.5,489.49,353.08
2018,6,25,14,30,884.0,112.0,4.2,31.3,852.0,439.29,312.33
2018,6,25,14,45,876.0,110.0,4.2,31.1,817.0,387.92,269.65
2018,6,25,15,0,868.0,108.0,4.2,30.9,782.0,336.84,226.51
2018,6,25,15,15,856.5,105.5,4.2,30.9,741.0,285.05,182.79
2018,6,25,15,30,845.0,103.0,4.2,30.9,700.0,234.31,141.03
2018,6,25,15,45,830.5,100.0,4.2,30.2,655.0,174.95,96.14
2018,6,25,16,0,816.0,97.0,4.2,29.5,610.0,126.09,65.18
2018,6,25,16,15,798.0,93.5,4.1,29.0,562.0,78.78,46.19
2018,6,25,16,30,780.0,90.0,4.0,28.5,514.0,62.81,46.9
2018,6,25,16,45,756.5,85.5,3.95,28.05,464.0,61.28,45.9
2018,6,25,17,0,733.0,81.0,3.9,27.6,414.0,59.63,44.77
2018,6,25,17,15,703.0,75.5,3.8,27.0,363.0,57.01,42.83
2018,6,25,17,30,673.0,70.0,3.7,26.4,312.0,49.44,36.64
2018,6,25,17,45,628.5,65.0,3.65,25.8,263.0,47.14,34.82
2018,6,25,18,0,584.0,60.0,3.6,25.2,214.0,44.76,32.84
2018,6,25,18,15,510.5,53.0,3.4,24.4,167.0,40.54,29.17
2018,6,25,18,30,437.0,46.0,3.2,23.6,120.0,36.23,25.21
2018,6,25,18,45,313.5,36.0,3.05,22.85,80.0,28.96,18.44
2018,6,25,19,0,190.0,26.0,2.9,22.1,40.0,20.44,7.9
2018,6,25,19,15,101.5,14.0,2.85,21.5,21.0,12.73,0.0
2018,6,25,19,30,13.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,6,25,19,45,6.5,1.0,2.7,20.3,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,26,4,45,39.0,5.5,1.65,14.55,6.5,0.0,0.0
2018,6,26,5,0,78.0,11.0,1.8,14.9,13.0,50.85,0.0
2018,6,26,5,15,198.5,22.5,1.85,15.5,42.0,169.41,90.42
2018,6,26,5,30,319.0,34.0,1.9,16.1,71.0,274.28,216.69
2018,6,26,5,45,333.5,40.5,1.9,16.75,95.5,305.18,248.8
2018,6,26,6,0,348.0,47.0,1.9,17.4,120.0,336.61,277.47
2018,6,26,6,15,174.0,65.0,1.9,18.3,101.5,219.12,180.74
2018,6,26,6,30,0.0,83.0,1.9,19.2,83.0,77.42,59.21
2018,6,26,6,45,2.5,103.5,1.85,20.1,104.5,99.78,77.66
2018,6,26,7,0,5.0,124.0,1.8,21.0,126.0,122.06,95.42
2018,6,26,7,15,25.0,156.5,1.8,21.95,168.5,186.22,147.0
2018,6,26,7,30,45.0,189.0,1.8,22.9,211.0,240.46,189.12
2018,6,26,7,45,71.5,219.0,1.75,23.85,258.5,297.97,232.75
2018,6,26,8,0,98.0,249.0,1.7,24.8,306.0,355.9,275.3
2018,6,26,8,15,331.5,213.0,1.8,25.65,429.0,573.13,439.34
2018,6,26,8,30,565.0,177.0,1.9,26.5,552.0,791.72,591.73
2018,6,26,8,45,742.5,132.5,1.95,27.4,659.5,914.6,667.89
2018,6,26,9,0,920.0,88.0,2.0,28.3,767.0,1033.85,739.26
2018,6,26,9,15,928.0,90.5,2.1,29.05,806.0,1046.73,743.47
2018,6,26,9,30,936.0,93.0,2.2,29.8,845.0,1056.31,746.86
2018,6,26,9,45,941.5,94.5,2.35,30.55,878.0,1058.89,746.6
2018,6,26,10,0,947.0,96.0,2.5,31.3,911.0,1058.06,744.35
2018,6,26,10,15,952.0,98.0,2.6,31.9,939.0,1053.84,740.02
2018,6,26,10,30,957.0,100.0,2.7,32.5,967.0,1046.16,733.67
2018,6,26,10,45,960.5,100.5,2.85,33.05,987.5,1032.05,724.06
2018,6,26,11,0,964.0,101.0,3.0,33.6,1008.0,1014.65,712.45
2018,6,26,11,15,966.5,101.5,3.15,33.85,1021.5,993.07,699.09
2018,6,26,11,30,969.0,102.0,3.3,34.1,1035.0,968.39,683.73
2018,6,26,11,45,969.5,102.5,3.45,34.3,1041.0,939.01,665.43
2018,6,26,12,0,970.0,103.0,3.6,34.5,1047.0,906.93,645.27
2018,6,26,12,15,971.0,102.0,3.75,34.5,1045.5,871.45,623.24
2018,6,26,12,30,972.0,101.0,3.9,34.5,1044.0,833.65,599.45
2018,6,26,12,45,972.0,100.0,4.05,34.45,1035.5,792.94,573.55
2018,6,26,13,0,972.0,99.0,4.2,34.4,1027.0,750.24,544.94
2018,6,26,13,15,969.0,98.0,4.3,34.25,1010.0,703.76,512.07
2018,6,26,13,30,966.0,97.0,4.4,34.1,993.0,655.85,477.29
2018,6,26,13,45,961.5,96.5,4.45,33.9,969.5,606.23,440.29
2018,6,26,14,0,957.0,96.0,4.5,33.7,946.0,555.67,401.51
2018,6,26,14,15,951.5,95.0,4.55,33.4,916.0,503.53,360.59
2018,6,26,14,30,946.0,94.0,4.6,33.1,886.0,450.96,318.14
2018,6,26,14,45,938.0,92.5,4.65,32.75,850.0,396.92,273.64
2018,6,26,15,0,930.0,91.0,4.7,32.4,814.0,343.12,228.5
2018,6,26,15,15,919.5,89.0,4.7,32.4,772.0,288.83,182.63
2018,6,26,15,30,909.0,87.0,4.7,32.4,730.0,235.45,138.68
2018,6,26,15,45,896.0,85.0,4.65,31.5,684.0,182.87,99.06
2018,6,26,16,0,883.0,83.0,4.6,30.6,638.0,131.84,66.98
2018,6,26,16,15,866.5,80.5,4.55,30.0,589.0,82.09,47.49
2018,6,26,16,30,850.0,78.0,4.5,29.4,540.0,64.46,48.09
2018,6,26,16,45,828.0,74.5,4.45,28.85,488.5,53.94,39.62
2018,6,26,17,0,806.0,71.0,4.4,28.3,437.0,52.67,38.8
2018,6,26,17,15,774.0,67.0,4.25,27.55,383.5,50.86,37.54
2018,6,26,17,30,742.0,63.0,4.1,26.8,330.0,48.96,36.17
2018,6,26,17,45,698.0,58.0,4.0,26.0,278.0,46.1,33.91
2018,6,26,18,0,654.0,53.0,3.9,25.2,226.0,43.15,31.47
2018,6,26,18,15,570.0,48.5,3.65,24.3,176.0,37.02,26.17
2018,6,26,18,30,486.0,44.0,3.4,23.4,126.0,34.6,23.86
2018,6,26,18,45,363.5,35.5,3.2,22.5,85.5,28.6,18.18
2018,6,26,19,0,241.0,27.0,3.0,21.6,45.0,22.49,9.36
2018,6,26,19,15,127.0,14.5,2.95,21.0,23.5,13.19,0.0
2018,6,26,19,30,13.0,2.0,2.9,20.4,2.0,0.0,0.0
2018,6,26,19,45,6.5,1.0,2.8,19.75,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,27,4,45,55.0,6.5,2.25,13.85,8.0,0.0,0.0
2018,6,27,5,0,110.0,13.0,2.3,14.0,16.0,69.34,0.0
2018,6,27,5,15,177.0,20.0,2.3,14.4,35.5,153.73,79.07
2018,6,27,5,30,244.0,27.0,2.3,14.8,55.0,218.7,173.53
2018,6,27,5,45,216.5,33.0,2.25,15.25,66.5,208.26,171.13
2018,6,27,6,0,189.0,39.0,2.2,15.7,78.0,203.53,169.34
2018,6,27,6,15,94.5,42.5,2.15,16.45,62.0,128.22,105.51
2018,6,27,6,30,0.0,46.0,2.1,17.2,46.0,40.58,28.81
2018,6,27,6,45,0.0,56.5,2.05,17.95,56.5,49.89,36.57
2018,6,27,7,0,0.0,67.0,2.0,18.7,67.0,59.22,44.15
2018,6,27,7,15,0.5,95.0,2.0,19.65,95.0,85.98,65.95
2018,6,27,7,30,1.0,123.0,2.0,20.6,123.0,113.82,88.13
2018,6,27,7,45,8.5,161.0,1.95,21.5,165.5,158.68,123.76
2018,6,27,8,0,16.0,199.0,1.9,22.4,208.0,204.0,158.76
2018,6,27,8,15,275.5,177.0,1.95,23.3,358.5,476.03,373.48
2018,6,27,8,30,535.0,155.0,2.0,24.2,509.0,737.19,561.06
2018,6,27,8,45,735.5,119.5,2.05,25.1,641.5,892.65,661.04
2018,6,27,9,0,936.0,84.0,2.1,26.0,774.0,1045.08,754.67
2018,6,27,9,15,937.0,90.0,2.25,26.7,811.5,1055.16,757.5
2018,6,27,9,30,938.0,96.0,2.4,27.4,849.0,1061.68,759.71
2018,6,27,9,45,935.5,103.5,2.55,28.05,881.0,1062.75,758.73
2018,6,27,10,0,933.0,111.0,2.7,28.7,913.0,1060.17,755.57
2018,6,27,10,15,938.0,112.5,2.9,29.15,940.5,1055.25,752.1
2018,6,27,10,30,943.0,114.0,3.1,29.6,968.0,1046.92,746.49
2018,6,27,10,45,946.5,115.5,3.3,30.0,989.0,1033.74,737.96
2018,6,27,11,0,950.0,117.0,3.5,30.4,1010.0,1017.25,727.31
2018,6,27,11,15,952.0,118.0,3.65,30.55,1023.5,995.65,713.75
2018,6,27,11,30,954.0,119.0,3.8,30.7,1037.0,971.0,698.18
2018,6,27,11,45,954.5,119.0,3.95,30.85,1042.5,941.23,679.22
2018,6,27,12,0,955.0,119.0,4.1,31.0,1048.0,908.85,658.43
2018,6,27,12,15,955.0,118.0,4.2,30.95,1046.0,872.8,635.33
2018,6,27,12,30,955.0,117.0,4.3,30.9,1044.0,834.57,610.58
2018,6,27,12,45,954.5,116.0,4.45,30.85,1035.0,793.93,584.14
2018,6,27,13,0,954.0,115.0,4.6,30.8,1026.0,751.4,554.59
2018,6,27,13,15,950.0,115.0,4.65,30.6,1009.0,705.67,521.69
2018,6,27,13,30,946.0,115.0,4.7,30.4,992.0,658.61,486.98
2018,6,27,13,45,941.0,114.0,4.75,30.15,968.0,609.07,449.62
2018,6,27,14,0,936.0,113.0,4.8,29.9,944.0,558.67,410.51
2018,6,27,14,15,929.5,111.0,4.8,29.6,913.0,506.2,368.7
2018,6,27,14,30,923.0,109.0,4.8,29.3,882.0,453.43,325.49
2018,6,27,14,45,915.0,107.0,4.8,28.95,846.0,400.04,280.83
2018,6,27,15,0,907.0,105.0,4.8,28.6,810.0,346.93,235.61
2018,6,27,15,15,895.5,103.0,4.8,28.6,768.0,293.43,189.85
2018,6,27,15,30,884.0,101.0,4.8,28.6,726.0,240.95,146.1
2018,6,27,15,45,870.5,98.0,4.85,27.65,680.0,188.73,106.28
2018,6,27,16,0,857.0,95.0,4.9,26.7,634.0,128.67,66.42
2018,6,27,16,15,820.5,94.5,4.85,26.05,577.5,80.72,47.67
2018,6,27,16,30,784.0,94.0,4.8,25.4,521.0,65.67,49.94
2018,6,27,16,45,708.5,100.0,4.8,24.7,457.5,64.77,49.52
2018,6,27,17,0,633.0,106.0,4.8,24.0,394.0,70.97,55.13
2018,6,27,17,15,586.0,100.0,4.75,23.15,341.0,69.02,53.84
2018,6,27,17,30,539.0,94.0,4.7,22.3,288.0,66.95,52.4
2018,6,27,17,45,535.5,79.5,4.65,21.45,247.0,58.05,44.95
2018,6,27,18,0,532.0,65.0,4.6,20.6,206.0,48.56,36.82
2018,6,27,18,15,513.0,55.0,4.45,19.8,167.5,42.22,31.23
2018,6,27,18,30,494.0,45.0,4.3,19.0,129.0,35.49,25.11
2018,6,27,18,45,381.0,36.5,4.15,18.2,88.5,29.55,19.36
2018,6,27,19,0,268.0,28.0,4.0,17.4,48.0,23.49,10.32
2018,6,27,19,15,143.5,15.5,3.9,16.95,25.5,14.1,0.0
2018,6,27,19,30,19.0,3.0,3.8,16.5,3.0,0.0,0.0
2018,6,27,19,45,9.5,1.5,3.75,16.05,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.1,13.75,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,13.9,14.0,49.54,0.0
2018,6,28,5,15,196.5,25.0,3.3,14.4,44.0,169.75,84.06
2018,6,28,5,30,319.0,38.0,3.4,14.9,74.0,277.37,220.31
2018,6,28,5,45,412.5,46.0,3.5,15.35,116.5,363.4,298.8
2018,6,28,6,0,506.0,54.0,3.6,15.8,159.0,456.09,378.38
2018,6,28,6,15,567.5,60.0,3.65,16.4,208.0,528.91,437.92
2018,6,28,6,30,629.0,66.0,3.7,17.0,257.0,604.99,496.87
2018,6,28,6,45,671.5,70.0,3.75,17.6,308.0,665.68,541.55
2018,6,28,7,0,714.0,74.0,3.8,18.2,359.0,723.03,582.08
2018,6,28,7,15,744.0,77.0,3.8,18.85,409.5,773.52,615.9
2018,6,28,7,30,774.0,80.0,3.8,19.5,460.0,823.33,648.27
2018,6,28,7,45,796.5,83.0,3.75,20.15,510.0,865.18,673.87
2018,6,28,8,0,819.0,86.0,3.7,20.8,560.0,905.4,697.77
2018,6,28,8,15,836.0,88.0,3.75,21.4,607.0,927.26,709.24
2018,6,28,8,30,853.0,90.0,3.8,22.0,654.0,956.58,725.92
2018,6,28,8,45,867.0,91.5,3.8,22.65,698.0,979.84,737.82
2018,6,28,9,0,881.0,93.0,3.8,23.3,742.0,1000.34,747.87
2018,6,28,9,15,892.0,94.5,3.9,23.8,781.5,1014.9,755.06
2018,6,28,9,30,903.0,96.0,4.0,24.3,821.0,1026.34,760.31
2018,6,28,9,45,913.0,96.0,4.05,24.8,855.0,1031.89,761.45
2018,6,28,10,0,923.0,96.0,4.1,25.3,889.0,1034.17,760.61
2018,6,28,10,15,929.5,97.5,4.2,25.6,917.5,1031.22,757.39
2018,6,28,10,30,936.0,99.0,4.3,25.9,946.0,1024.86,752.09
2018,6,28,10,45,940.5,99.5,4.35,26.25,967.0,1012.16,742.31
2018,6,28,11,0,945.0,100.0,4.4,26.6,988.0,996.18,730.52
2018,6,28,11,15,948.0,100.5,4.45,26.85,1002.0,975.59,716.07
2018,6,28,11,30,951.0,101.0,4.5,27.1,1016.0,951.92,699.67
2018,6,28,11,45,952.5,101.0,4.55,27.3,1022.5,923.54,680.3
2018,6,28,12,0,954.0,101.0,4.6,27.5,1029.0,892.48,659.21
2018,6,28,12,15,953.5,101.5,4.7,27.6,1027.5,857.73,636.2
2018,6,28,12,30,953.0,102.0,4.8,27.7,1026.0,820.75,611.48
2018,6,28,12,45,951.5,101.5,4.9,27.8,1017.0,780.13,584.0
2018,6,28,13,0,950.0,101.0,5.0,27.9,1008.0,737.66,553.85
2018,6,28,13,15,946.5,100.0,5.05,27.8,991.0,691.81,519.92
2018,6,28,13,30,943.0,99.0,5.1,27.7,974.0,644.61,484.16
2018,6,28,13,45,938.5,98.0,5.2,27.65,950.5,595.67,446.23
2018,6,28,14,0,934.0,97.0,5.3,27.6,927.0,545.82,406.53
2018,6,28,14,15,928.0,95.5,5.3,27.4,897.0,494.2,364.44
2018,6,28,14,30,922.0,94.0,5.3,27.2,867.0,442.22,320.95
2018,6,28,14,45,914.0,92.5,5.3,26.95,831.0,389.41,275.92
2018,6,28,15,0,906.0,91.0,5.3,26.7,795.0,336.84,230.37
2018,6,28,15,15,895.0,89.5,5.3,26.7,754.0,284.02,184.51
2018,6,28,15,30,884.0,88.0,5.3,26.7,713.0,232.16,140.66
2018,6,28,15,45,871.0,85.5,5.2,26.1,668.0,180.49,100.56
2018,6,28,16,0,858.0,83.0,5.1,25.5,623.0,130.38,68.07
2018,6,28,16,15,841.0,80.0,5.05,25.1,574.5,81.54,48.13
2018,6,28,16,30,824.0,77.0,5.0,24.7,526.0,63.53,48.28
2018,6,28,16,45,801.0,74.0,4.9,24.3,475.5,53.32,39.89
2018,6,28,17,0,778.0,71.0,4.8,23.9,425.0,52.43,39.35
2018,6,28,17,15,746.5,67.5,4.7,23.25,373.5,51.03,38.39
2018,6,28,17,30,715.0,64.0,4.6,22.6,322.0,49.58,37.36
2018,6,28,17,45,669.5,59.5,4.55,21.95,271.0,47.18,35.45
2018,6,28,18,0,624.0,55.0,4.5,21.3,220.0,40.94,30.09
2018,6,28,18,15,554.5,49.0,4.35,20.55,172.5,37.36,26.91
2018,6,28,18,30,485.0,43.0,4.2,19.8,125.0,33.72,23.49
2018,6,28,18,45,375.0,35.0,4.05,19.05,86.0,28.16,18.12
2018,6,28,19,0,265.0,27.0,3.9,18.3,47.0,22.51,9.63
2018,6,28,19,15,141.5,14.5,3.85,17.75,24.5,13.19,0.0
2018,6,28,19,30,18.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,16.7,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,4,45,38.0,5.5,2.05,13.45,6.5,0.0,0.0
2018,6,29,5,0,76.0,11.0,2.1,13.6,13.0,49.62,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.1,43.5,175.64,82.64
2018,6,29,5,30,349.0,35.0,1.9,14.6,74.0,292.86,231.43
2018,6,29,5,45,407.0,43.0,1.85,15.1,110.5,355.99,290.82
2018,6,29,6,0,465.0,51.0,1.8,15.6,147.0,423.25,348.68
2018,6,29,6,15,346.0,78.0,1.7,16.4,160.5,382.09,315.23
2018,6,29,6,30,227.0,105.0,1.6,17.2,174.0,319.1,262.77
2018,6,29,6,45,434.5,95.0,1.5,18.0,257.0,496.58,404.81
2018,6,29,7,0,642.0,85.0,1.4,18.8,340.0,680.86,538.16
2018,6,29,7,15,722.5,80.0,1.4,19.8,404.0,758.07,587.51
2018,6,29,7,30,803.0,75.0,1.4,20.8,468.0,842.76,640.92
2018,6,29,7,45,825.0,77.0,1.4,21.85,518.5,883.58,662.68
2018,6,29,8,0,847.0,79.0,1.4,22.9,569.0,913.25,677.0
2018,6,29,8,15,864.0,81.0,1.55,23.9,617.0,945.5,695.06
2018,6,29,8,30,881.0,83.0,1.7,24.9,665.0,975.43,711.33
2018,6,29,8,45,894.0,85.0,1.8,25.95,709.5,998.79,722.47
2018,6,29,9,0,907.0,87.0,1.9,27.0,754.0,1019.27,731.78
2018,6,29,9,15,913.5,90.0,2.15,27.85,792.5,1031.31,738.21
2018,6,29,9,30,920.0,93.0,2.4,28.7,831.0,1040.08,742.53
2018,6,29,9,45,923.5,96.5,2.65,29.6,863.5,1043.01,742.96
2018,6,29,10,0,927.0,100.0,2.9,30.5,896.0,1042.53,741.21
2018,6,29,10,15,933.0,101.0,3.1,31.0,924.0,1038.46,737.94
2018,6,29,10,30,939.0,102.0,3.3,31.5,952.0,1031.01,732.58
2018,6,29,10,45,943.5,102.5,3.5,31.95,973.0,1018.23,724.01
2018,6,29,11,0,948.0,103.0,3.7,32.4,994.0,1002.15,713.36
2018,6,29,11,15,950.5,103.0,3.85,32.65,1007.0,980.51,699.4
2018,6,29,11,30,953.0,103.0,4.0,32.9,1020.0,955.83,683.49
2018,6,29,11,45,953.5,103.5,4.15,33.15,1026.0,926.97,664.81
2018,6,29,12,0,954.0,104.0,4.3,33.4,1032.0,895.44,644.31
2018,6,29,12,15,952.0,105.0,4.4,33.4,1029.5,859.88,621.45
2018,6,29,12,30,950.0,106.0,4.5,33.4,1027.0,822.18,597.0
2018,6,29,12,45,946.0,107.0,4.6,33.45,1017.5,781.05,569.9
2018,6,29,13,0,942.0,108.0,4.7,33.5,1008.0,738.26,540.2
2018,6,29,13,15,938.5,107.5,4.75,33.4,991.0,693.07,507.72
2018,6,29,13,30,935.0,107.0,4.8,33.3,974.0,646.53,473.45
2018,6,29,13,45,930.0,105.5,4.85,33.2,950.0,597.21,436.31
2018,6,29,14,0,925.0,104.0,4.9,33.1,926.0,547.06,397.51
2018,6,29,14,15,918.0,102.5,4.9,32.9,895.5,495.35,356.56
2018,6,29,14,30,911.0,101.0,4.9,32.7,865.0,443.41,314.31
2018,6,29,14,45,902.5,99.5,4.9,32.5,829.0,390.9,270.69
2018,6,29,15,0,894.0,98.0,4.9,32.3,793.0,338.69,226.61
2018,6,29,15,15,883.0,96.0,4.9,32.3,752.0,286.04,182.1
2018,6,29,15,30,872.0,94.0,4.9,32.3,711.0,234.37,139.5
2018,6,29,15,45,858.0,91.5,4.9,31.65,665.5,183.1,100.75
2018,6,29,16,0,844.0,89.0,4.9,31.0,620.0,133.48,69.34
2018,6,29,16,15,826.5,86.0,4.8,30.5,572.0,75.42,42.29
2018,6,29,16,30,809.0,83.0,4.7,30.0,524.0,58.13,42.73
2018,6,29,16,45,786.0,79.0,4.65,29.5,473.0,56.76,41.85
2018,6,29,17,0,763.0,75.0,4.6,29.0,422.0,55.28,40.86
2018,6,29,17,15,731.5,71.0,4.4,28.35,371.0,53.63,39.74
2018,6,29,17,30,700.0,67.0,4.2,27.7,320.0,51.9,38.51
2018,6,29,17,45,656.0,62.0,4.05,27.0,269.5,44.97,32.79
2018,6,29,18,0,612.0,57.0,3.9,26.3,219.0,42.46,30.72
2018,6,29,18,15,545.5,50.5,3.5,25.35,172.0,38.56,27.36
2018,6,29,18,30,479.0,44.0,3.1,24.4,125.0,34.57,23.72
2018,6,29,18,45,374.0,35.5,2.7,23.45,86.0,28.61,18.11
2018,6,29,19,0,269.0,27.0,2.3,22.5,47.0,22.52,9.4
2018,6,29,19,15,143.5,14.5,2.2,21.9,24.5,13.19,0.0
2018,6,29,19,30,18.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,6,29,19,45,9.0,1.0,2.0,20.75,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,30,4,45,56.0,6.0,1.05,17.35,7.0,0.0,0.0
2018,6,30,5,0,112.0,12.0,1.1,17.7,14.0,69.19,0.0
2018,6,30,5,15,251.0,22.0,1.3,18.55,44.5,195.77,84.87
2018,6,30,5,30,390.0,32.0,1.5,19.4,75.0,314.5,242.89
2018,6,30,5,45,478.0,39.0,1.65,20.25,118.5,397.14,316.91
2018,6,30,6,0,566.0,46.0,1.8,21.1,162.0,486.71,390.54
2018,6,30,6,15,621.5,51.0,1.65,22.1,211.0,550.89,438.72
2018,6,30,6,30,677.0,56.0,1.5,23.1,260.0,623.43,489.87
2018,6,30,6,45,715.0,60.5,1.35,24.05,311.5,683.28,528.73
2018,6,30,7,0,753.0,65.0,1.2,25.0,363.0,743.69,565.63
2018,6,30,7,15,780.5,68.0,1.0,26.1,414.5,793.07,591.86
2018,6,30,7,30,808.0,71.0,0.8,27.2,466.0,841.63,615.74
2018,6,30,7,45,828.0,73.5,0.65,28.25,515.5,872.21,627.5
2018,6,30,8,0,848.0,76.0,0.5,29.3,565.0,910.1,643.25
2018,6,30,8,15,863.0,78.5,0.6,30.1,612.5,941.16,659.78
2018,6,30,8,30,878.0,81.0,0.7,30.9,660.0,969.81,674.79
2018,6,30,8,45,890.0,82.5,0.85,31.65,703.5,991.62,686.76
2018,6,30,9,0,902.0,84.0,1.0,32.4,747.0,1010.58,697.01
2018,6,30,9,15,911.5,85.5,1.1,32.95,786.0,1024.0,703.58
2018,6,30,9,30,921.0,87.0,1.2,33.5,825.0,1034.23,708.37
2018,6,30,9,45,929.0,88.0,1.3,34.1,859.0,1039.11,709.92
2018,6,30,10,0,937.0,89.0,1.4,34.7,893.0,1040.64,709.6
2018,6,30,10,15,942.0,90.0,1.5,35.05,920.0,1035.78,706.32
2018,6,30,10,30,947.0,91.0,1.6,35.4,947.0,1027.53,701.14
2018,6,30,10,45,950.0,91.5,1.7,35.8,967.0,1013.47,692.4
2018,6,30,11,0,953.0,92.0,1.8,36.2,987.0,996.15,681.75
2018,6,30,11,15,954.5,93.0,1.95,36.4,1000.0,974.74,669.76
2018,6,30,11,30,956.0,94.0,2.1,36.6,1013.0,950.28,655.75
2018,6,30,11,45,956.0,95.0,2.3,36.8,1019.0,921.59,639.4
2018,6,30,12,0,956.0,96.0,2.5,37.0,1025.0,890.23,621.07
2018,6,30,12,15,954.0,97.0,2.65,37.0,1023.0,854.79,599.98
2018,6,30,12,30,952.0,98.0,2.8,37.0,1021.0,817.18,577.18
2018,6,30,12,45,948.0,99.0,2.95,37.05,1011.0,776.13,551.67
2018,6,30,13,0,944.0,100.0,3.1,37.1,1001.0,733.38,523.64
2018,6,30,13,15,940.0,100.0,3.25,36.95,984.5,688.3,492.74
2018,6,30,13,30,936.0,100.0,3.4,36.8,968.0,641.88,459.98
2018,6,30,13,45,931.0,99.0,3.55,36.7,944.5,592.98,424.37
2018,6,30,14,0,926.0,98.0,3.7,36.6,921.0,543.22,387.01
2018,6,30,14,15,919.5,97.0,3.8,36.35,891.0,492.12,347.66
2018,6,30,14,30,913.0,96.0,3.9,36.1,861.0,440.72,306.87
2018,6,30,14,45,904.0,94.5,3.95,35.85,825.0,387.97,264.03
2018,6,30,15,0,895.0,93.0,4.0,35.6,789.0,335.58,220.71
2018,6,30,15,15,884.5,91.5,4.0,35.6,748.5,283.38,177.25
2018,6,30,15,30,874.0,90.0,4.0,35.6,708.0,232.1,135.6
2018,6,30,15,45,857.5,89.0,4.1,34.9,662.5,181.45,98.03
2018,6,30,16,0,841.0,88.0,4.2,34.2,617.0,132.68,67.81
2018,6,30,16,15,819.0,86.0,4.2,33.7,567.5,75.29,41.63
2018,6,30,16,30,797.0,84.0,4.2,33.2,518.0,58.7,42.59
2018,6,30,16,45,771.5,80.5,4.15,32.65,467.0,57.71,42.05
2018,6,30,17,0,746.0,77.0,4.1,32.1,416.0,56.64,41.43
2018,6,30,17,15,716.5,72.5,4.0,31.35,366.0,54.69,40.09
2018,6,30,17,30,687.0,68.0,3.9,30.6,316.0,52.63,38.62
2018,6,30,17,45,641.0,63.0,3.8,29.8,266.0,45.64,32.94
2018,6,30,18,0,595.0,58.0,3.7,29.0,216.0,43.17,30.95
2018,6,30,18,15,526.5,51.5,3.5,27.95,169.5,39.31,27.67
2018,6,30,18,30,458.0,45.0,3.3,26.9,123.0,35.38,24.12
2018,6,30,18,45,343.0,35.0,3.05,25.85,82.5,28.09,17.46
2018,6,30,19,0,228.0,25.0,2.8,24.8,42.0,20.55,7.94
2018,6,30,19,15,122.5,13.5,2.7,24.1,22.0,12.28,0.0
2018,6,30,19,30,17.0,2.0,2.6,23.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.45,22.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,1.5,18.05,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,1.6,18.3,10.0,36.75,0.0
2018,7,1,5,15,134.5,20.0,1.7,18.9,32.0,124.13,47.85
2018,7,1,5,30,214.0,31.0,1.8,19.5,54.0,200.91,154.83
2018,7,1,5,45,187.5,36.0,1.95,20.1,64.0,194.47,155.92
2018,7,1,6,0,161.0,41.0,2.1,20.7,74.0,187.19,152.08
2018,7,1,6,15,80.5,50.5,2.15,21.45,67.0,117.66,94.35
2018,7,1,6,30,0.0,60.0,2.2,22.2,60.0,53.01,38.48
2018,7,1,6,45,0.0,77.5,2.2,22.95,77.5,69.8,52.19
2018,7,1,7,0,0.0,95.0,2.2,23.7,95.0,86.71,65.67
2018,7,1,7,15,13.0,132.0,2.2,24.5,138.5,135.67,105.14
2018,7,1,7,30,26.0,169.0,2.2,25.3,182.0,199.22,154.98
2018,7,1,7,45,52.5,199.0,2.2,26.1,228.5,256.38,198.99
2018,7,1,8,0,79.0,229.0,2.2,26.9,275.0,314.09,242.21
2018,7,1,8,15,178.5,241.5,2.25,27.65,356.0,440.12,337.26
2018,7,1,8,30,278.0,254.0,2.3,28.4,437.0,569.83,430.4
2018,7,1,8,45,514.5,198.5,2.35,29.1,565.5,760.46,565.57
2018,7,1,9,0,751.0,143.0,2.4,29.8,694.0,937.63,679.57
2018,7,1,9,15,799.0,130.5,2.45,30.45,745.0,972.72,697.64
2018,7,1,9,30,847.0,118.0,2.5,31.1,796.0,994.04,708.15
2018,7,1,9,45,854.5,120.0,2.55,31.75,828.5,999.03,708.5
2018,7,1,10,0,862.0,122.0,2.6,32.4,861.0,1000.87,707.14
2018,7,1,10,15,868.0,124.0,2.65,32.9,888.5,998.0,703.43
2018,7,1,10,30,874.0,126.0,2.7,33.4,916.0,991.91,697.86
2018,7,1,10,45,878.5,127.0,2.8,33.9,936.5,980.17,689.32
2018,7,1,11,0,883.0,128.0,2.9,34.4,957.0,965.31,678.93
2018,7,1,11,15,885.5,129.0,3.0,34.6,970.5,945.54,666.34
2018,7,1,11,30,888.0,130.0,3.1,34.8,984.0,922.87,651.95
2018,7,1,11,45,888.5,130.5,3.2,35.05,989.5,895.28,634.25
2018,7,1,12,0,889.0,131.0,3.3,35.3,995.0,865.23,614.92
2018,7,1,12,15,883.0,135.0,3.45,35.25,992.0,830.65,593.52
2018,7,1,12,30,877.0,139.0,3.6,35.2,989.0,794.3,570.72
2018,7,1,12,45,867.0,143.5,3.7,35.2,977.5,753.88,544.13
2018,7,1,13,0,857.0,148.0,3.8,35.2,966.0,712.38,515.14
2018,7,1,13,15,852.5,147.5,3.85,35.0,949.5,669.72,485.07
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,625.98,453.49
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,579.68,419.37
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,530.18,382.07
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,480.89,343.91
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,431.71,304.77
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,381.43,263.96
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,331.97,223.12
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,282.67,182.14
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,234.8,143.3
