Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.0,2.35,15.15,13.5,64.35,0.0
2018,9,9,6,0,197.0,18.0,2.5,15.5,27.0,165.68,0.0
2018,9,9,6,15,354.5,28.5,2.55,16.15,71.5,307.73,236.23
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,441.92,358.15
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,389.63,320.77
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,319.51,265.12
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,252.63,207.96
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,162.57,130.12
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,318.68,259.49
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,483.26,387.69
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,684.26,535.91
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,860.28,653.4
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,904.56,676.8
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,955.91,705.47
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,969.38,708.82
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,979.3,710.33
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,982.32,708.18
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,981.58,703.89
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,975.12,698.07
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,964.88,690.02
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,948.48,678.18
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,928.42,664.13
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,903.11,647.83
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,874.37,629.25
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,840.04,606.87
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,802.71,582.34
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,761.55,554.96
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,717.94,523.65
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,671.17,489.42
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,622.61,452.93
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,570.81,413.31
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,517.56,371.41
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,461.87,326.55
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,405.38,279.81
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,347.69,231.49
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,290.02,182.89
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,231.42,134.89
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,173.62,91.46
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,116.73,57.7
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,62.06,45.51
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,60.23,44.36
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,58.28,43.06
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,51.13,37.37
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,51.9,38.26
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,49.6,36.5
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,43.23,31.19
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,39.78,28.26
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,36.37,25.12
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,27.85,17.28
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,19.04,3.78
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,10.46,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,8.19,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,179.24,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,324.88,246.44
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,453.67,365.61
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,386.35,317.43
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,301.15,250.06
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,200.5,165.28
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,80.97,61.92
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,152.4,121.05
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,217.18,172.76
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,415.97,331.21
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,607.0,473.12
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,785.29,596.77
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,942.13,696.6
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,954.06,699.36
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,962.41,701.35
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,965.25,699.95
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,964.28,696.29
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,958.05,691.07
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,948.14,683.58
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,932.88,672.34
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,914.0,658.89
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,889.4,642.32
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,861.43,623.56
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,828.57,601.82
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,792.66,577.91
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,752.29,550.15
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,709.49,518.93
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,662.53,483.99
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,613.79,446.92
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,561.67,406.79
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,508.24,364.54
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,453.73,320.26
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,398.44,274.25
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,341.2,226.24
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,284.02,178.15
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,226.15,131.05
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,169.19,88.88
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,112.8,56.34
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,62.63,45.84
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,61.12,44.96
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,51.98,37.72
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,50.86,37.05
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,49.75,36.36
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,47.32,34.49
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,44.89,32.52
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,37.15,25.94
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,33.17,22.32
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,26.31,15.82
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,19.32,1.11
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,10.46,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,8.64,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,144.09,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,310.5,233.79
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,438.78,355.17
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,425.97,350.33
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,407.63,337.52
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,299.66,247.66
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,174.08,140.21
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,260.19,210.83
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,333.04,268.38
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,554.44,442.37
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,758.52,590.11
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,846.67,646.86
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,930.24,699.37
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,943.98,704.42
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,954.22,707.83
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,957.4,707.05
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,956.92,704.05
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,950.58,697.92
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,940.52,689.52
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,924.59,677.52
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,905.08,663.29
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,879.81,645.85
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,851.25,626.23
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,817.88,603.15
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,781.58,578.04
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,741.82,550.03
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,699.51,518.62
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,652.92,483.46
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,604.28,445.91
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,552.73,405.54
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,499.8,362.97
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,445.12,317.85
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,389.66,270.96
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,332.55,222.17
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,275.38,173.31
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,217.89,125.97
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,161.13,83.82
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,104.73,51.95
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,58.73,43.26
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,56.45,41.71
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,54.03,40.02
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,51.76,38.38
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,43.68,31.73
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,42.2,30.63
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,40.8,29.5
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,37.18,26.32
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,30.77,20.55
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,24.25,14.17
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,17.61,0.0
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,142.8,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,306.94,228.93
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,432.43,350.74
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,507.62,415.41
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,593.91,484.5
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,656.2,531.39
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,718.87,576.2
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,767.0,608.35
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,805.41,632.45
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,840.35,653.62
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,872.91,672.69
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,896.51,685.42
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,917.07,696.07
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,926.25,699.66
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,931.78,701.0
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,934.52,700.65
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,933.63,698.03
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,930.09,694.37
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,922.89,688.41
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,907.83,677.51
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,889.21,664.34
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,864.65,647.18
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,836.8,627.84
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,804.07,605.13
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,768.4,580.33
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,728.95,551.96
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,687.07,520.38
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,641.03,484.91
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,593.2,447.2
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,542.83,406.89
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,491.01,364.22
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,436.94,318.68
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,382.1,271.35
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,325.69,222.16
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,269.32,173.02
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,212.79,125.64
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,157.0,83.83
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,101.2,52.63
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,59.94,45.42
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,58.36,44.41
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,49.24,36.9
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,48.3,36.31
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,47.42,35.74
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,45.36,34.08
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,39.67,29.13
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,35.73,25.57
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,31.74,21.72
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,24.84,14.69
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,17.79,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,116.49,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,279.32,204.87
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,404.01,327.28
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,485.58,397.65
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,566.03,462.71
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,629.78,510.85
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,694.04,556.86
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,743.57,590.13
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,791.93,621.4
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,818.93,636.52
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,852.23,655.87
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,877.16,669.18
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,899.18,680.44
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,913.17,686.51
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,923.75,690.43
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,927.15,689.12
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,926.95,685.64
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,920.44,679.21
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,910.35,670.65
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,894.54,658.94
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,875.26,645.09
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,851.85,628.97
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,825.15,610.7
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,792.34,588.19
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,756.66,563.68
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,717.51,536.24
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,675.95,505.79
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,630.41,471.53
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,582.99,434.88
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,532.93,395.33
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,481.6,353.56
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,428.22,309.0
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,374.17,262.75
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,318.46,214.68
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,262.85,166.8
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,207.08,120.79
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,152.18,80.63
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,97.46,51.48
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,61.16,46.13
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,51.05,37.91
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,49.97,37.27
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,49.86,37.41
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,49.89,37.65
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,44.49,33.11
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,43.55,32.31
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,37.8,27.18
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,31.81,21.6
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,24.05,13.65
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,16.02,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,63.55,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,184.07,131.55
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,263.2,213.31
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,352.66,290.68
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,456.09,375.33
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,542.73,441.44
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,632.22,506.24
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,700.99,552.47
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,766.48,594.44
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,804.23,612.54
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,839.79,627.92
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,872.38,640.08
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,911.6,655.41
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,923.32,662.31
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,931.48,667.5
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,933.53,668.89
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,931.85,667.83
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,925.14,663.6
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,914.81,657.07
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,899.05,647.17
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,879.76,634.94
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,855.08,619.49
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,827.13,601.75
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,793.94,580.46
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,757.84,556.98
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,718.39,529.37
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,676.51,498.91
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,630.22,464.63
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,582.07,427.99
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,531.99,389.01
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,480.59,347.77
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,425.63,302.81
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,371.39,257.41
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,316.08,210.39
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,260.74,163.48
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,204.29,117.39
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,147.4,76.27
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,92.62,48.76
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,60.6,45.16
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,58.67,43.91
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,49.42,36.43
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,52.57,39.36
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,51.34,38.54
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,49.42,37.04
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,47.61,35.49
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,41.55,30.12
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,33.96,23.16
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,23.47,12.67
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,14.55,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,115.25,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,281.14,198.86
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,414.68,336.82
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,486.52,400.75
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,569.76,469.11
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,638.4,522.11
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,707.93,573.07
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,738.96,593.16
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,767.14,610.55
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,822.36,646.68
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,867.9,674.68
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,894.11,688.63
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,917.27,700.42
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,930.17,705.54
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,939.48,708.38
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,941.95,707.14
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,940.69,703.63
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,934.58,697.73
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,924.77,689.56
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,909.66,678.01
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,890.92,664.18
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,866.01,646.67
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,837.73,626.95
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,804.73,604.0
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,768.73,578.93
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,728.22,549.35
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,685.2,517.0
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,638.13,480.81
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,589.09,442.18
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,537.99,401.01
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,485.47,357.53
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,430.38,310.96
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,374.59,262.69
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,316.87,212.48
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,259.19,162.67
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,201.54,115.46
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,144.81,75.12
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,88.38,47.64
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,59.51,44.94
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,57.86,43.86
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,48.99,36.57
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,48.74,36.59
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,48.67,36.71
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,45.38,33.97
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,38.5,27.96
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,34.83,24.6
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,31.24,21.02
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,22.54,11.55
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,14.55,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,123.31,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,292.5,201.64
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,424.43,344.06
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,510.3,418.52
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,599.46,490.73
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,662.84,538.6
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,726.56,584.12
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,767.2,610.92
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,814.35,641.53
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,849.75,662.3
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,882.75,680.91
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,906.82,692.85
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,927.8,702.59
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,941.09,706.91
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,950.82,708.94
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,953.11,706.14
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,951.67,701.1
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,944.12,692.4
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,932.81,681.51
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,915.12,666.82
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,893.85,650.07
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,867.75,631.69
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,838.29,611.24
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,804.49,588.1
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,767.67,562.96
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,725.83,533.7
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,681.58,501.67
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,634.15,466.55
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,584.93,429.06
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,533.36,388.9
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,480.4,346.33
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,424.95,300.59
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,368.83,253.13
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,311.36,204.24
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,254.07,155.85
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,196.08,109.54
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,139.04,70.31
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,83.02,44.98
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,58.85,43.8
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,57.15,42.7
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,48.31,35.52
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,49.48,36.75
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,46.59,34.48
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,43.75,32.16
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,40.87,29.65
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,35.68,25.02
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,30.42,20.02
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,20.31,9.05
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,10.91,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,117.28,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,281.89,186.59
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,412.11,331.86
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,486.31,397.06
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,563.04,459.52
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,636.52,515.13
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,711.19,568.48
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,759.84,600.53
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,798.89,624.64
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,834.36,644.96
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,867.51,663.07
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,891.52,674.55
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,912.47,683.87
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,923.82,687.02
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,931.58,687.98
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,933.1,685.0
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,930.9,679.84
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,924.39,674.32
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,914.21,666.54
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,897.5,654.5
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,877.27,640.26
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,851.97,624.01
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,823.38,605.45
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,790.5,583.73
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,754.65,559.61
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,714.15,530.61
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,671.24,499.1
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,624.97,464.26
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,576.85,426.99
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,525.61,386.47
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,473.04,343.65
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,418.22,297.93
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,362.74,250.56
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,306.04,201.87
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,249.45,153.78
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,192.31,108.13
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,136.13,69.98
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,80.61,46.04
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,60.78,45.72
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,51.34,38.11
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,50.59,37.79
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,50.78,38.2
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,46.77,34.94
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,44.66,33.23
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,42.61,31.43
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,37.13,26.45
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,31.54,21.05
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,20.03,7.99
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,9.1,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,83.66,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,195.28,123.27
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,277.69,225.11
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,337.73,280.45
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,401.69,335.26
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,366.61,306.3
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,314.24,261.94
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,471.27,388.17
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,623.91,502.6
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,739.92,582.9
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,853.41,657.51
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,875.21,666.79
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,902.83,680.79
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,917.28,686.44
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,928.29,690.02
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,931.41,688.67
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,930.9,685.2
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,924.29,679.36
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,913.96,671.25
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,896.65,658.8
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,875.81,644.13
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,850.13,626.66
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,821.16,606.98
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,787.83,584.41
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,751.56,559.38
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,711.01,529.66
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,668.07,497.53
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,620.8,461.47
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,571.81,423.16
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,520.07,382.04
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,467.12,338.72
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,412.47,292.91
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,357.35,245.7
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,300.7,197.13
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,244.29,149.43
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,187.75,104.82
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,132.33,68.16
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,77.43,46.25
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,62.08,46.73
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,52.86,39.29
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,52.19,39.02
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,51.4,38.6
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,50.73,38.22
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,44.14,32.65
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,42.03,30.78
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,36.49,25.76
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,30.86,20.28
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,20.24,6.71
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,10.01,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
