Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,9.56,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,42.6,21.25
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,69.63,53.16
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,143.07,117.89
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,206.55,173.71
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,143.35,118.84
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,59.52,44.99
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,90.06,70.49
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,120.75,95.51
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,131.09,103.35
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,141.58,111.2
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,229.31,181.87
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,306.3,241.59
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,532.63,417.61
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,743.92,569.93
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,847.67,638.24
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,926.66,687.46
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,920.12,679.89
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,909.94,670.88
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,894.54,658.8
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,875.59,644.46
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,850.19,626.44
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,821.55,606.29
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,788.33,583.3
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,752.24,557.11
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,711.7,527.13
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,668.78,494.81
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,622.54,459.43
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,574.48,421.78
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,523.05,380.81
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,470.43,337.8
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,415.94,292.37
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,360.95,245.67
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,304.19,197.55
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,247.75,150.55
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,191.21,106.88
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,127.53,65.0
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,72.97,45.01
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,62.97,46.8
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,63.29,47.38
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,57.94,43.2
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,57.24,42.9
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,56.74,42.7
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,52.34,39.08
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,47.84,35.18
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,38.99,27.42
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,31.04,19.98
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,18.87,3.87
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,7.28,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,70.21,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,216.21,116.87
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,345.77,269.66
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,437.58,347.21
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,534.4,422.15
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,602.03,472.69
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,665.46,517.93
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,719.08,554.24
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,771.58,588.54
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,809.74,611.03
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,845.59,631.55
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,872.03,645.95
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,887.02,652.71
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,902.32,658.96
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,914.27,663.05
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,918.31,662.31
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,918.79,659.51
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,912.35,652.65
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,902.27,643.71
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,886.35,631.14
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,866.9,616.56
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,841.53,598.99
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,812.91,579.49
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,779.26,557.14
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,742.76,531.79
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,702.6,503.73
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,660.01,473.33
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,613.06,439.12
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,564.25,402.58
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,513.03,363.34
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,460.56,321.93
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,406.41,278.11
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,351.73,232.93
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,294.65,185.77
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,237.84,139.72
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,181.0,97.14
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,125.31,63.08
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,62.24,45.3
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,56.64,40.94
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,54.96,39.82
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,53.22,38.62
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,54.03,39.59
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,50.3,36.71
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,47.08,34.13
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,43.9,31.4
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,37.26,25.57
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,30.4,19.01
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,18.76,0.97
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,7.28,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,25.5,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,176.02,85.46
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,314.17,245.92
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,423.69,339.1
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,539.5,430.27
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,601.22,476.24
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,658.39,516.58
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,709.45,550.1
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,759.32,581.34
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,801.04,605.83
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,840.66,628.23
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,866.33,640.18
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,880.66,644.58
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,894.57,649.32
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,905.12,651.91
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,908.06,650.36
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,907.43,646.78
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,900.9,640.46
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,890.75,632.09
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,874.92,620.33
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,855.59,606.54
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,830.36,590.01
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,801.92,571.47
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,768.47,549.64
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,732.2,524.59
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,691.93,496.39
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,649.38,465.93
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,603.1,431.98
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,555.22,395.92
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,504.53,356.95
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,452.68,315.95
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,398.63,272.36
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,344.13,227.45
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,288.3,181.47
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,232.81,136.7
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,177.35,95.61
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,114.58,56.78
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,60.67,44.12
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,58.82,42.79
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,57.61,42.11
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,56.38,41.4
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,54.59,40.19
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,48.2,35.05
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,42.38,30.25
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,36.4,25.14
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,30.6,20.0
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,24.01,13.7
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,14.14,0.0
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,4.55,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.73,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,49.61,17.05
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,93.61,70.77
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,91.66,71.46
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,99.41,78.45
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,95.12,74.23
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,90.26,69.08
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,172.66,136.61
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,247.49,195.33
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,502.91,390.2
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,726.56,543.09
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,809.21,592.04
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,886.67,637.8
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,892.99,638.55
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,904.33,643.46
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,908.62,644.05
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,909.29,642.55
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,902.95,637.68
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,892.99,630.68
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,876.94,620.06
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,857.39,607.3
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,832.25,591.58
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,803.86,573.72
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,770.56,552.54
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,734.4,527.62
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,694.31,499.48
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,651.74,468.91
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,605.6,435.22
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,557.47,399.01
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,505.73,359.34
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,452.78,317.4
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,398.13,272.96
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,342.9,227.06
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,285.74,179.67
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,228.86,133.6
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,172.41,91.87
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,117.04,59.67
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,56.82,41.25
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,56.29,40.99
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,58.88,43.48
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,56.29,41.66
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,57.74,43.16
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,59.71,45.04
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,51.4,38.1
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,42.61,30.55
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,36.29,24.85
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,28.15,16.87
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,17.04,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,6.37,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,38.22,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,149.94,51.12
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,249.57,195.97
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,349.54,283.54
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,453.18,368.53
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,496.41,402.01
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,538.98,433.25
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,553.86,441.85
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,557.36,441.57
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,614.17,480.05
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,677.11,521.06
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,784.38,590.83
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,877.37,647.46
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,890.76,652.35
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,900.77,656.01
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,904.29,655.45
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,904.18,652.73
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,897.35,646.99
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,886.92,639.09
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,870.71,627.1
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,851.0,613.01
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,825.92,596.54
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,797.59,577.92
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,763.88,555.66
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,727.35,529.56
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,687.55,501.14
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,645.22,470.18
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,597.67,434.62
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,548.63,396.96
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,491.27,352.74
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,433.57,307.54
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,384.19,266.01
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,336.11,223.83
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,279.8,176.43
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,223.08,129.99
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,167.04,89.47
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,105.57,53.58
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,57.74,42.28
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,54.73,39.96
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,54.47,40.07
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,54.28,40.24
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,48.92,35.96
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,48.46,35.75
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,44.05,32.04
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,39.52,28.05
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,33.43,22.51
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,27.27,15.89
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,14.67,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.64,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,63.2,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,211.61,53.16
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,355.52,276.05
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,399.8,321.54
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,444.82,361.13
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,552.59,444.51
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,660.16,522.48
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,685.96,538.14
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,713.72,555.1
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,685.78,531.36
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,642.87,497.1
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,646.51,495.49
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,646.34,490.82
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,685.99,516.81
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,723.58,540.55
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,807.53,596.25
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,875.27,637.85
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,868.12,630.25
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,857.5,621.27
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,811.34,589.3
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,767.63,557.81
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,712.33,517.26
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,657.06,476.71
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,661.62,479.97
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,661.17,478.86
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,649.82,470.57
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,629.21,455.07
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,587.28,423.29
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,541.87,388.21
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,491.04,348.3
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,439.09,306.48
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,385.16,262.4
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,330.77,217.16
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,274.6,170.79
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,218.82,126.19
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,163.19,86.25
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,100.29,50.16
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,59.06,43.16
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,59.32,43.56
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,61.36,45.55
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,57.95,43.0
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,55.58,41.31
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,53.19,39.49
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,48.16,35.3
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,43.0,30.77
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,33.94,22.74
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,25.81,14.22
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,16.83,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,16.72,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,84.35,7.39
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,165.67,126.6
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,310.92,249.43
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,464.84,371.59
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,384.91,308.72
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,282.49,226.35
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,487.09,387.02
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,695.05,533.21
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,761.2,571.86
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,832.02,613.62
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,848.93,618.26
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,871.08,626.79
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,885.49,631.31
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,896.5,633.81
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,899.33,631.35
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,898.56,626.94
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,891.69,620.75
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,881.16,612.58
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,864.3,599.81
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,843.91,585.14
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,817.67,568.3
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,788.2,549.55
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,754.7,528.21
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,718.33,503.24
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,677.08,475.62
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,633.47,445.62
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,586.96,412.06
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,538.69,376.31
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,487.2,338.28
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,434.54,297.82
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,379.86,254.42
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,324.67,209.52
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,268.03,163.55
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,211.74,119.26
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,155.61,79.82
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,100.65,51.4
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,54.44,39.15
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,54.5,39.38
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,53.78,39.05
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,53.12,38.75
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,50.63,36.92
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,53.38,39.41
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,48.29,35.17
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,43.11,30.64
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,33.17,21.87
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,24.28,12.35
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,16.37,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,24.76,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,77.96,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,123.09,92.21
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,102.06,79.88
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,97.18,76.8
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,83.27,64.68
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,78.0,59.08
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,157.39,124.17
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,230.33,181.46
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,424.13,331.44
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,611.69,465.11
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,744.55,551.86
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,856.64,620.11
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,870.45,624.75
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,880.84,628.52
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,880.31,624.87
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,876.21,619.26
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,872.63,614.45
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,865.4,607.53
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,849.68,594.84
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,830.49,580.26
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,797.57,558.65
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,762.29,535.69
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,727.16,511.01
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,686.73,482.71
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,650.3,456.51
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,611.06,427.87
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,567.97,396.43
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,522.54,362.55
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,471.04,323.64
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,419.86,284.14
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,359.8,239.14
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,311.33,202.79
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,264.53,171.15
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,236.65,155.35
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,197.34,129.47
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,160.74,109.38
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,139.07,105.95
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,141.04,107.91
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,107.6,82.21
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,73.22,54.93
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,66.47,49.79
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,59.4,44.17
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,51.52,37.65
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,43.33,30.62
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,33.19,21.68
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,22.73,10.38
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,14.1,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,35.47,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,138.02,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,236.02,178.42
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,165.52,131.37
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,55.36,41.2
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,61.16,45.91
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,60.13,44.52
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,79.66,60.52
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,99.05,76.09
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,134.21,104.25
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,169.33,131.71
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,277.36,217.87
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,374.88,292.05
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,595.94,455.56
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,806.73,595.67
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,813.19,594.53
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,812.45,591.25
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,766.31,559.16
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,713.49,521.06
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,702.07,512.23
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,684.84,499.18
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,694.86,505.76
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,696.04,506.01
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,662.36,481.87
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,627.78,457.12
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,620.14,452.02
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,603.34,439.3
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,561.65,407.92
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,517.09,373.55
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,441.16,316.87
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,384.6,275.11
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,344.26,243.25
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,305.07,211.92
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,263.25,179.32
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,223.93,149.79
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,192.7,129.9
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,159.2,112.44
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,130.48,102.16
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,107.93,84.11
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,99.79,77.96
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,91.23,71.3
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,85.05,66.52
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,76.87,59.85
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,60.38,45.89
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,44.82,32.41
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,31.35,20.44
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,17.17,5.79
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,9.55,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.91,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.5,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.14,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,37.79,26.87
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,72.75,57.85
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,46.84,35.33
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,17.59,9.35
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,42.35,30.3
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,67.43,51.12
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,57.89,42.86
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,48.59,34.9
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,73.04,54.76
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,98.66,75.13
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,115.99,88.52
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,133.23,101.67
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,166.55,127.43
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,199.58,152.45
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,236.63,180.24
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,283.46,214.84
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,312.95,236.03
2018,9,28,11,0,49.0,323.0,1.8,27.1,360.0,341.05,255.96
2018,9,28,11,15,147.5,329.0,1.95,27.6,442.5,422.9,317.17
2018,9,28,11,30,246.0,335.0,2.1,28.1,525.0,495.31,369.58
2018,9,28,11,45,552.5,229.0,2.25,28.6,658.5,600.23,447.46
2018,9,28,12,0,859.0,123.0,2.4,29.1,792.0,672.24,499.05
2018,9,28,12,15,889.0,109.5,2.5,29.35,798.0,641.7,475.38
2018,9,28,12,30,919.0,96.0,2.6,29.6,804.0,606.7,448.47
2018,9,28,12,45,913.0,96.5,2.7,29.9,790.0,560.79,412.64
2018,9,28,13,0,907.0,97.0,2.8,30.2,776.0,513.37,374.76
2018,9,28,13,15,902.5,96.0,2.9,30.2,755.5,464.03,334.83
2018,9,28,13,30,898.0,95.0,3.0,30.2,735.0,413.51,292.82
2018,9,28,13,45,891.5,92.5,3.1,30.2,706.5,360.18,247.77
2018,9,28,14,0,885.0,90.0,3.2,30.2,678.0,306.33,201.73
2018,9,28,14,15,874.5,87.5,3.35,29.9,643.0,251.34,155.61
2018,9,28,14,30,864.0,85.0,3.5,29.6,608.0,196.69,112.01
2018,9,28,14,45,849.0,82.5,3.6,29.25,567.0,142.15,74.5
2018,9,28,15,0,834.0,80.0,3.7,28.9,526.0,80.3,43.06
2018,9,28,15,15,812.0,77.5,3.7,28.9,480.0,56.08,41.4
2018,9,28,15,30,790.0,75.0,3.7,28.9,434.0,55.51,41.07
2018,9,28,15,45,759.0,71.0,3.85,27.6,384.0,53.73,39.94
2018,9,28,16,0,728.0,67.0,4.0,26.3,334.0,51.9,38.74
2018,9,28,16,15,634.0,67.0,3.95,25.3,274.0,48.44,36.01
2018,9,28,16,30,540.0,67.0,3.9,24.3,214.0,49.94,37.44
2018,9,28,16,45,452.0,58.5,3.8,23.3,163.5,44.73,32.94
2018,9,28,17,0,364.0,50.0,3.7,22.3,113.0,39.41,28.11
2018,9,28,17,15,269.0,38.0,3.55,21.35,75.5,29.49,19.01
2018,9,28,17,30,174.0,26.0,3.4,20.4,38.0,20.47,6.71
2018,9,28,17,45,96.5,14.5,3.25,19.45,20.0,13.19,0.0
2018,9,28,18,0,19.0,3.0,3.1,18.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.95,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,5,45,9.5,2.0,1.1,12.85,2.0,0.0,0.0
